Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,15,0,838.0,86.0,2.5,13.8,504.0,225.65,147.22
2018,2,21,15,15,815.0,83.0,2.5,13.8,461.0,174.51,104.64
2018,2,21,15,30,792.0,80.0,2.5,13.8,418.0,125.04,68.98
2018,2,21,15,45,758.0,76.5,2.3,13.25,371.0,76.75,45.22
2018,2,21,16,0,724.0,73.0,2.1,12.7,324.0,48.95,38.44
2018,2,21,16,15,667.5,69.5,1.8,11.85,274.0,48.34,38.07
2018,2,21,16,30,611.0,66.0,1.5,11.0,224.0,47.88,37.72
2018,2,21,16,45,526.5,59.5,1.25,10.2,174.5,44.9,34.93
2018,2,21,17,0,442.0,53.0,1.0,9.4,125.0,42.01,31.95
2018,2,21,17,15,327.5,40.5,1.0,9.1,83.5,33.18,23.08
2018,2,21,17,30,213.0,28.0,1.0,8.8,42.0,22.31,5.45
2018,2,21,17,45,112.0,15.0,1.0,8.5,22.0,14.3,0.0
2018,2,21,18,0,11.0,2.0,1.0,8.2,2.0,0.0,0.0
2018,2,21,18,15,5.5,1.0,1.0,8.05,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.05,4.85,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,0.95,4.75,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,0.95,4.55,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,22,6,45,4.0,2.5,1.65,6.0,2.5,0.0,0.0
2018,2,22,7,0,8.0,5.0,1.8,6.6,5.0,8.34,0.0
2018,2,22,7,15,4.0,10.0,2.05,6.95,10.0,11.33,3.12
2018,2,22,7,30,0.0,15.0,2.3,7.3,15.0,13.89,6.21
2018,2,22,7,45,9.0,22.0,2.55,7.7,24.0,25.71,16.85
2018,2,22,8,0,18.0,29.0,2.8,8.1,33.0,37.93,27.91
2018,2,22,8,15,9.0,42.5,2.95,8.4,44.5,46.15,34.99
2018,2,22,8,30,0.0,56.0,3.1,8.7,56.0,52.06,39.86
2018,2,22,8,45,5.5,67.5,3.25,9.0,69.5,66.49,52.42
2018,2,22,9,0,11.0,79.0,3.4,9.3,83.0,81.32,65.18
2018,2,22,9,15,29.0,123.5,3.5,9.7,137.0,145.13,119.75
2018,2,22,9,30,47.0,168.0,3.6,10.1,191.0,205.96,170.59
2018,2,22,9,45,82.0,183.5,3.75,10.5,227.0,246.83,204.66
2018,2,22,10,0,117.0,199.0,3.9,10.9,263.0,297.46,246.17
2018,2,22,10,15,353.5,190.5,4.0,11.25,399.5,481.61,398.47
2018,2,22,10,30,590.0,182.0,4.1,11.6,536.0,644.15,527.09
2018,2,22,10,45,733.5,146.0,4.2,11.95,604.5,710.78,578.32
2018,2,22,11,0,877.0,110.0,4.3,12.3,673.0,766.61,620.02
2018,2,22,11,15,891.0,108.0,4.45,12.45,693.0,762.17,616.17
2018,2,22,11,30,905.0,106.0,4.6,12.6,713.0,751.32,607.96
2018,2,22,11,45,917.0,103.0,4.7,12.75,725.5,738.17,597.54
2018,2,22,12,0,929.0,100.0,4.8,12.9,738.0,721.59,583.92
2018,2,22,12,15,926.5,101.0,4.95,12.9,738.0,696.22,563.7
2018,2,22,12,30,924.0,102.0,5.1,12.9,738.0,668.06,540.96
2018,2,22,12,45,919.0,102.5,5.25,12.9,730.0,635.33,514.18
2018,2,22,13,0,914.0,103.0,5.4,12.9,722.0,600.28,484.97
2018,2,22,13,15,909.5,102.0,5.5,12.75,706.5,561.96,452.64
2018,2,22,13,30,905.0,101.0,5.6,12.6,691.0,521.67,417.89
2018,2,22,13,45,897.0,99.5,5.7,12.45,667.5,477.64,379.25
2018,2,22,14,0,889.0,98.0,5.8,12.3,644.0,429.01,335.97
2018,2,22,14,15,816.5,113.0,5.8,12.1,596.0,374.76,288.3
2018,2,22,14,30,744.0,128.0,5.8,11.9,548.0,321.11,241.28
2018,2,22,14,45,556.0,160.5,5.8,11.7,463.0,263.07,195.31
2018,2,22,15,0,368.0,193.0,5.8,11.5,378.0,225.37,169.01
2018,2,22,15,15,341.0,174.0,5.8,11.5,334.0,184.34,135.44
2018,2,22,15,30,314.0,155.0,5.8,11.5,290.0,146.21,106.44
2018,2,22,15,45,192.5,133.0,5.65,10.95,213.0,105.93,81.34
2018,2,22,16,0,71.0,111.0,5.5,10.4,136.0,94.31,79.59
2018,2,22,16,15,47.5,87.5,5.2,10.0,103.0,76.11,63.4
2018,2,22,16,30,24.0,64.0,4.9,9.6,70.0,57.23,46.36
2018,2,22,16,45,53.0,49.5,4.6,9.2,59.5,42.73,33.09
2018,2,22,17,0,82.0,35.0,4.3,8.8,49.0,28.73,20.15
2018,2,22,17,15,45.0,23.0,4.2,8.5,30.5,20.66,12.35
2018,2,22,17,30,8.0,11.0,4.1,8.2,12.0,10.33,0.31
2018,2,22,17,45,8.0,6.5,3.95,7.95,7.0,6.2,0.0
2018,2,22,18,0,8.0,2.0,3.8,7.7,2.0,0.0,0.0
2018,2,22,18,15,4.0,1.0,3.8,7.6,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.85,7.4,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.9,7.3,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.95,7.3,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.05,7.3,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.05,7.2,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.0,7.1,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,3.95,7.05,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.75,6.8,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.45,6.4,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.15,6.05,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.85,5.75,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.35,5.05,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.05,4.6,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.75,3.95,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.55,3.4,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.45,1.75,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.55,1.45,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.75,2.05,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,2,23,6,45,101.5,10.5,2.05,3.35,15.0,10.01,0.0
2018,2,23,7,0,203.0,21.0,2.2,4.0,30.0,129.97,0.0
2018,2,23,7,15,357.0,31.5,2.5,4.65,72.5,241.23,183.97
2018,2,23,7,30,511.0,42.0,2.8,5.3,115.0,347.12,288.36
2018,2,23,7,45,595.0,48.0,3.1,5.95,165.5,418.44,353.86
2018,2,23,8,0,679.0,54.0,3.4,6.6,216.0,489.09,416.27
2018,2,23,8,15,729.5,58.5,3.55,7.1,268.0,545.36,464.27
2018,2,23,8,30,780.0,63.0,3.7,7.6,320.0,601.91,510.58
2018,2,23,8,45,814.5,66.0,3.85,8.1,370.0,645.71,545.07
2018,2,23,9,0,849.0,69.0,4.0,8.6,420.0,688.2,576.59
2018,2,23,9,15,873.0,71.5,4.1,8.95,465.5,720.92,600.08
2018,2,23,9,30,897.0,74.0,4.2,9.3,511.0,746.07,617.57
2018,2,23,9,45,915.0,75.5,4.3,9.7,551.5,768.34,632.64
2018,2,23,10,0,933.0,77.0,4.4,10.1,592.0,787.68,645.45
2018,2,23,10,15,944.5,78.5,4.4,10.35,625.5,799.02,651.99
2018,2,23,10,30,956.0,80.0,4.4,10.6,659.0,807.01,656.14
2018,2,23,10,45,964.5,81.0,4.45,10.9,685.5,808.73,655.93
2018,2,23,11,0,973.0,82.0,4.5,11.2,712.0,806.92,653.27
2018,2,23,11,15,977.0,83.0,4.55,11.4,729.5,798.26,645.9
2018,2,23,11,30,981.0,84.0,4.6,11.6,747.0,786.09,636.08
2018,2,23,11,45,983.0,85.0,4.6,11.8,757.0,769.06,622.48
2018,2,23,12,0,985.0,86.0,4.6,12.0,767.0,748.66,606.0
2018,2,23,12,15,982.5,87.5,4.6,12.15,767.5,722.58,584.33
2018,2,23,12,30,980.0,89.0,4.6,12.3,768.0,693.51,560.11
2018,2,23,12,45,974.5,90.5,4.6,12.45,760.0,659.86,531.99
2018,2,23,13,0,969.0,92.0,4.6,12.6,752.0,623.72,501.46
2018,2,23,13,15,964.5,91.5,4.55,12.65,736.5,583.95,467.55
2018,2,23,13,30,960.0,91.0,4.5,12.7,721.0,542.04,431.22
2018,2,23,13,45,953.0,89.5,4.5,12.75,697.0,496.22,391.09
2018,2,23,14,0,946.0,88.0,4.5,12.8,673.0,448.89,348.78
2018,2,23,14,15,935.0,86.5,4.4,12.7,641.5,398.88,303.46
2018,2,23,14,30,924.0,85.0,4.3,12.6,610.0,348.16,256.82
2018,2,23,14,45,909.0,83.0,4.25,12.5,572.0,295.54,208.53
2018,2,23,15,0,894.0,81.0,4.2,12.4,534.0,237.83,156.72
2018,2,23,15,15,872.5,78.5,4.2,12.4,490.0,184.19,110.92
2018,2,23,15,30,851.0,76.0,4.2,12.4,446.0,131.99,71.93
2018,2,23,15,45,820.5,72.0,3.85,11.85,397.0,79.93,44.19
2018,2,23,16,0,790.0,68.0,3.5,11.3,348.0,49.58,39.2
2018,2,23,16,15,728.0,65.5,3.0,10.3,294.0,49.46,39.32
2018,2,23,16,30,666.0,63.0,2.5,9.3,240.0,45.06,35.43
2018,2,23,16,45,568.0,56.0,2.0,8.35,184.5,41.43,32.09
2018,2,23,17,0,470.0,49.0,1.5,7.4,129.0,37.78,28.5
2018,2,23,17,15,391.5,39.0,1.45,6.9,90.5,31.27,21.88
2018,2,23,17,30,313.0,29.0,1.4,6.4,52.0,24.52,10.15
2018,2,23,17,45,166.5,16.0,1.35,5.85,27.0,15.25,0.0
2018,2,23,18,0,20.0,3.0,1.3,5.3,2.0,0.0,0.0
2018,2,23,18,15,10.0,1.5,1.3,5.1,1.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.25,4.05,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.15,3.3,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.0,3.05,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.0,2.95,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,0.95,2.85,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,0.9,2.75,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,0.85,2.7,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,0.85,3.15,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,0.8,3.25,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,0.75,3.4,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,0.7,3.55,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,0.65,4.1,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,2,24,6,45,91.5,11.5,0.55,5.15,16.0,49.16,0.0
2018,2,24,7,0,183.0,23.0,0.5,5.7,32.0,128.09,0.0
2018,2,24,7,15,329.0,34.5,0.6,6.5,74.0,231.66,177.27
2018,2,24,7,30,475.0,46.0,0.7,7.3,116.0,334.5,273.0
2018,2,24,7,45,543.5,54.0,0.8,8.05,163.5,398.98,329.8
2018,2,24,8,0,612.0,62.0,0.9,8.8,211.0,466.17,386.23
2018,2,24,8,15,668.0,67.5,1.0,9.65,263.0,524.73,433.3
2018,2,24,8,30,724.0,73.0,1.1,10.5,315.0,584.21,479.09
2018,2,24,8,45,763.0,76.5,1.2,11.3,365.0,626.62,510.48
2018,2,24,9,0,802.0,80.0,1.3,12.1,415.0,672.04,542.54
2018,2,24,9,15,826.5,83.0,1.45,12.6,460.0,705.02,565.36
2018,2,24,9,30,851.0,86.0,1.6,13.1,505.0,735.73,586.32
2018,2,24,9,45,866.0,88.0,1.75,13.6,543.0,755.72,599.32
2018,2,24,10,0,881.0,90.0,1.9,14.1,581.0,772.77,610.25
2018,2,24,10,15,874.5,97.0,2.15,14.45,607.5,776.2,612.55
2018,2,24,10,30,868.0,104.0,2.4,14.8,634.0,776.21,612.45
2018,2,24,10,45,891.5,101.5,2.6,15.15,664.5,784.95,618.35
2018,2,24,11,0,915.0,99.0,2.8,15.5,695.0,786.38,618.94
2018,2,24,11,15,914.5,101.0,3.05,15.65,710.0,775.83,611.71
2018,2,24,11,30,914.0,103.0,3.3,15.8,725.0,762.07,602.19
2018,2,24,11,45,916.5,103.5,3.5,16.0,734.0,745.73,590.43
2018,2,24,12,0,919.0,104.0,3.7,16.2,743.0,726.25,575.3
2018,2,24,12,15,918.0,104.0,3.85,16.15,743.5,700.93,555.84
2018,2,24,12,30,917.0,104.0,4.0,16.1,744.0,672.81,533.9
2018,2,24,12,45,913.0,103.5,4.2,16.05,735.5,639.77,507.89
2018,2,24,13,0,909.0,103.0,4.4,16.0,727.0,604.38,479.75
2018,2,24,13,15,902.5,103.0,4.5,15.8,711.0,565.98,448.4
2018,2,24,13,30,896.0,103.0,4.6,15.6,695.0,525.75,414.76
2018,2,24,13,45,886.0,101.5,4.7,15.35,670.5,478.33,374.71
2018,2,24,14,0,876.0,100.0,4.8,15.1,646.0,431.93,334.32
2018,2,24,14,15,864.5,98.5,4.8,14.75,615.5,384.17,291.82
2018,2,24,14,30,853.0,97.0,4.8,14.4,585.0,335.95,248.13
2018,2,24,14,45,837.0,94.0,4.75,14.0,548.0,285.09,202.06
2018,2,24,15,0,821.0,91.0,4.7,13.6,511.0,234.72,156.88
2018,2,24,15,15,780.5,90.0,4.7,13.6,462.5,183.2,113.76
2018,2,24,15,30,740.0,89.0,4.7,13.6,414.0,130.2,74.19
2018,2,24,15,45,713.5,84.0,4.55,12.85,369.5,82.9,47.85
2018,2,24,16,0,687.0,79.0,4.4,12.1,325.0,52.81,41.96
2018,2,24,16,15,613.0,76.0,4.05,11.6,271.5,52.79,42.09
2018,2,24,16,30,539.0,73.0,3.7,11.1,218.0,53.02,42.34
2018,2,24,16,45,485.0,63.5,3.3,10.6,173.5,47.7,37.42
2018,2,24,17,0,431.0,54.0,2.9,10.1,129.0,42.17,32.1
2018,2,24,17,15,322.0,43.0,2.75,9.85,88.5,34.89,24.81
2018,2,24,17,30,213.0,32.0,2.6,9.6,48.0,25.42,11.73
2018,2,24,17,45,112.0,17.0,2.45,9.4,25.0,16.2,0.0
2018,2,24,18,0,11.0,2.0,2.3,9.2,2.0,0.0,0.0
2018,2,24,18,15,5.5,1.0,2.25,9.05,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,25,6,45,109.0,11.5,1.2,5.55,17.5,56.88,0.0
2018,2,25,7,0,218.0,23.0,1.2,6.3,35.0,143.71,0.0
2018,2,25,7,15,355.5,33.5,1.3,7.05,77.0,245.84,191.46
2018,2,25,7,30,493.0,44.0,1.4,7.8,119.0,344.36,283.15
2018,2,25,7,45,567.5,51.0,1.5,8.5,168.5,411.62,342.75
2018,2,25,8,0,642.0,58.0,1.6,9.2,218.0,482.16,402.33
2018,2,25,8,15,699.0,63.0,1.9,10.15,271.0,537.79,448.26
2018,2,25,8,30,756.0,68.0,2.2,11.1,324.0,598.93,496.58
2018,2,25,8,45,789.5,71.5,2.5,12.05,373.5,642.43,529.47
2018,2,25,9,0,823.0,75.0,2.8,13.0,423.0,684.6,559.65
2018,2,25,9,15,847.0,77.5,2.85,13.55,468.0,717.06,581.49
2018,2,25,9,30,871.0,80.0,2.9,14.1,513.0,747.2,601.3
2018,2,25,9,45,889.0,82.0,3.0,14.7,553.0,764.48,611.55
2018,2,25,10,0,907.0,84.0,3.1,15.3,593.0,784.23,623.69
2018,2,25,10,15,918.5,86.0,3.1,15.65,626.5,795.98,630.0
2018,2,25,10,30,930.0,88.0,3.1,16.0,660.0,804.43,634.07
2018,2,25,10,45,938.0,89.0,3.15,16.4,685.5,805.75,633.3
2018,2,25,11,0,946.0,90.0,3.2,16.8,711.0,803.62,630.26
2018,2,25,11,15,951.0,91.0,3.25,17.05,729.0,795.8,623.65
2018,2,25,11,30,956.0,92.0,3.3,17.3,747.0,784.53,614.74
2018,2,25,11,45,958.5,92.5,3.3,17.55,756.5,767.57,601.62
2018,2,25,12,0,961.0,93.0,3.3,17.8,766.0,747.32,585.94
2018,2,25,12,15,959.5,94.0,3.35,17.9,767.0,721.73,565.9
2018,2,25,12,30,958.0,95.0,3.4,18.0,768.0,693.2,543.4
2018,2,25,12,45,954.0,95.5,3.45,18.1,760.0,659.9,516.98
2018,2,25,13,0,950.0,96.0,3.5,18.2,752.0,624.12,488.17
2018,2,25,13,15,944.5,95.5,3.5,18.2,736.0,584.31,455.74
2018,2,25,13,30,939.0,95.0,3.5,18.2,720.0,542.49,421.01
2018,2,25,13,45,929.5,93.5,3.45,18.15,694.5,496.22,382.02
2018,2,25,14,0,920.0,92.0,3.4,18.1,669.0,448.71,341.1
2018,2,25,14,15,908.5,90.5,3.35,17.95,637.5,399.47,298.03
2018,2,25,14,30,897.0,89.0,3.3,17.8,606.0,349.62,253.62
2018,2,25,14,45,881.0,86.5,3.3,17.65,568.0,292.52,203.23
2018,2,25,15,0,865.0,84.0,3.3,17.5,530.0,240.29,157.05
2018,2,25,15,15,843.5,81.5,3.3,17.5,486.5,187.9,112.9
2018,2,25,15,30,822.0,79.0,3.3,17.5,443.0,136.99,74.83
2018,2,25,15,45,791.5,75.5,2.95,16.65,395.0,86.6,47.16
2018,2,25,16,0,761.0,72.0,2.6,15.8,347.0,52.45,41.01
2018,2,25,16,15,717.0,67.0,2.25,14.65,296.5,50.35,39.41
2018,2,25,16,30,673.0,62.0,1.9,13.5,246.0,43.87,33.78
2018,2,25,16,45,604.0,55.5,1.6,12.3,195.0,40.68,30.94
2018,2,25,17,0,535.0,49.0,1.3,11.1,144.0,37.46,27.86
2018,2,25,17,15,417.5,39.5,1.3,10.5,99.0,31.35,21.78
2018,2,25,17,30,300.0,30.0,1.3,9.9,54.0,25.06,12.44
2018,2,25,17,45,160.0,17.0,1.3,9.25,28.5,16.2,0.0
2018,2,25,18,0,20.0,4.0,1.3,8.6,3.0,0.0,0.0
2018,2,25,18,15,10.0,2.0,1.25,8.3,1.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,26,6,45,0.0,3.5,1.7,8.2,3.5,3.34,0.0
2018,2,26,7,0,0.0,7.0,1.9,8.4,7.0,6.48,0.0
2018,2,26,7,15,0.0,16.5,2.0,8.55,16.5,15.29,6.89
2018,2,26,7,30,0.0,26.0,2.1,8.7,26.0,24.12,15.03
2018,2,26,7,45,0.0,32.5,2.2,8.9,32.5,30.16,20.56
2018,2,26,8,0,0.0,39.0,2.3,9.1,39.0,36.21,25.97
2018,2,26,8,15,0.0,37.5,2.4,9.2,37.5,34.81,24.8
2018,2,26,8,30,0.0,36.0,2.5,9.3,36.0,33.42,23.56
2018,2,26,8,45,8.0,85.0,2.55,9.4,88.5,85.56,68.81
2018,2,26,9,0,16.0,134.0,2.6,9.5,141.0,141.69,116.55
2018,2,26,9,15,8.0,123.0,2.65,9.5,126.5,123.32,100.38
2018,2,26,9,30,0.0,112.0,2.7,9.5,112.0,105.73,85.0
2018,2,26,9,45,0.0,124.0,2.7,9.55,124.0,117.25,94.5
2018,2,26,10,0,0.0,136.0,2.7,9.6,136.0,128.72,103.87
2018,2,26,10,15,1.0,141.0,2.75,9.7,141.5,134.01,108.05
2018,2,26,10,30,2.0,146.0,2.8,9.8,147.0,139.3,112.24
2018,2,26,10,45,1.0,116.5,2.85,9.85,117.0,109.85,87.45
2018,2,26,11,0,0.0,87.0,2.9,9.9,87.0,81.12,63.22
2018,2,26,11,15,0.0,107.5,3.0,9.95,107.5,100.43,79.36
2018,2,26,11,30,0.0,128.0,3.1,10.0,128.0,119.76,95.38
2018,2,26,11,45,1.0,150.5,3.2,10.1,151.0,141.58,113.4
2018,2,26,12,0,2.0,173.0,3.3,10.2,174.0,163.2,131.14
2018,2,26,12,15,2.0,146.0,3.4,10.3,147.0,137.59,109.92
2018,2,26,12,30,2.0,119.0,3.5,10.4,120.0,112.23,88.9
2018,2,26,12,45,3.5,148.5,3.55,10.45,150.5,140.31,112.25
2018,2,26,13,0,5.0,178.0,3.6,10.5,181.0,167.9,135.02
2018,2,26,13,15,8.0,180.5,3.7,10.55,185.5,171.15,137.74
2018,2,26,13,30,11.0,183.0,3.8,10.6,190.0,174.07,140.23
2018,2,26,13,45,6.5,148.5,3.9,10.7,152.5,140.12,112.26
2018,2,26,14,0,2.0,114.0,4.0,10.8,115.0,106.64,84.53
2018,2,26,14,15,17.0,153.5,4.0,10.7,163.5,146.91,118.1
2018,2,26,14,30,32.0,193.0,4.0,10.6,212.0,180.26,145.48
2018,2,26,14,45,108.5,177.5,4.05,10.5,235.0,179.66,142.53
2018,2,26,15,0,185.0,162.0,4.1,10.4,258.0,169.46,130.57
2018,2,26,15,15,396.0,138.5,4.1,10.4,322.0,164.79,116.83
2018,2,26,15,30,607.0,115.0,4.1,10.4,386.0,142.41,90.32
2018,2,26,15,45,633.5,102.0,3.9,10.0,358.0,97.82,61.26
2018,2,26,16,0,660.0,89.0,3.7,9.6,330.0,60.08,48.94
2018,2,26,16,15,615.5,81.0,3.35,9.15,280.5,56.42,45.8
2018,2,26,16,30,571.0,73.0,3.0,8.7,231.0,52.6,42.39
2018,2,26,16,45,517.0,65.0,2.6,8.3,186.0,48.62,38.66
2018,2,26,17,0,463.0,57.0,2.2,7.9,141.0,44.56,34.64
2018,2,26,17,15,346.5,46.0,2.05,7.6,97.5,37.39,27.46
2018,2,26,17,30,230.0,35.0,1.9,7.3,54.0,27.77,15.41
2018,2,26,17,45,123.5,19.5,1.7,7.0,29.0,18.59,0.0
2018,2,26,18,0,17.0,4.0,1.5,6.7,4.0,0.0,0.0
2018,2,26,18,15,8.5,2.0,1.45,6.6,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,0.95,4.3,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,27,6,45,0.0,4.5,1.55,5.3,4.5,4.29,0.0
2018,2,27,7,0,0.0,9.0,1.8,5.7,9.0,8.33,0.0
2018,2,27,7,15,0.0,18.0,1.95,6.0,18.0,16.69,8.28
2018,2,27,7,30,0.0,27.0,2.1,6.3,27.0,25.05,16.05
2018,2,27,7,45,4.5,39.0,2.25,6.65,40.0,38.84,28.45
2018,2,27,8,0,9.0,51.0,2.4,7.0,53.0,52.93,41.06
2018,2,27,8,15,64.0,81.0,2.4,7.5,102.5,133.02,111.87
2018,2,27,8,30,119.0,111.0,2.4,8.0,152.0,205.54,174.55
2018,2,27,8,45,311.0,123.0,2.45,8.5,252.0,376.46,319.64
2018,2,27,9,0,503.0,135.0,2.5,9.0,352.0,531.25,444.9
2018,2,27,9,15,594.5,128.5,2.5,9.55,411.0,601.77,498.61
2018,2,27,9,30,686.0,122.0,2.5,10.1,470.0,668.57,548.62
2018,2,27,9,45,794.5,102.5,2.55,10.65,534.5,729.62,592.32
2018,2,27,10,0,903.0,83.0,2.6,11.2,599.0,787.86,632.72
2018,2,27,10,15,916.5,84.5,2.65,11.6,633.0,800.62,639.67
2018,2,27,10,30,930.0,86.0,2.7,12.0,667.0,810.1,644.72
2018,2,27,10,45,941.0,86.5,2.75,12.45,694.0,813.17,645.14
2018,2,27,11,0,952.0,87.0,2.8,12.9,721.0,812.76,643.23
2018,2,27,11,15,957.5,87.5,2.85,13.2,739.0,804.71,636.34
2018,2,27,11,30,963.0,88.0,2.9,13.5,757.0,793.19,627.14
2018,2,27,11,45,967.5,88.0,3.0,13.75,767.5,776.98,615.08
2018,2,27,12,0,972.0,88.0,3.1,14.0,778.0,757.38,600.63
2018,2,27,12,15,972.5,88.5,3.1,14.15,779.5,732.3,580.82
2018,2,27,12,30,973.0,89.0,3.1,14.3,781.0,704.14,558.16
2018,2,27,12,45,970.0,89.5,3.15,14.45,773.5,670.93,531.56
2018,2,27,13,0,967.0,90.0,3.2,14.6,766.0,635.11,502.47
2018,2,27,13,15,962.0,89.0,3.2,14.65,749.5,594.41,469.08
2018,2,27,13,30,957.0,88.0,3.2,14.7,733.0,551.65,433.31
2018,2,27,13,45,949.0,87.5,3.15,14.7,709.0,506.11,394.44
2018,2,27,14,0,941.0,87.0,3.1,14.7,685.0,459.13,353.47
2018,2,27,14,15,929.5,86.0,3.05,14.6,653.5,409.26,309.4
2018,2,27,14,30,918.0,85.0,3.0,14.5,622.0,358.71,263.9
2018,2,27,14,45,901.5,83.5,2.95,14.4,583.5,306.03,216.32
2018,2,27,15,0,885.0,82.0,2.9,14.3,545.0,248.3,164.99
2018,2,27,15,15,864.5,79.5,2.9,14.3,501.0,194.8,119.02
2018,2,27,15,30,844.0,77.0,2.9,14.3,457.0,142.65,78.78
2018,2,27,15,45,816.5,73.5,2.65,13.75,409.0,90.95,48.49
2018,2,27,16,0,789.0,70.0,2.4,13.2,361.0,50.49,39.68
2018,2,27,16,15,704.5,70.0,2.05,12.25,302.5,47.64,37.38
2018,2,27,16,30,620.0,70.0,1.7,11.3,244.0,49.95,39.59
2018,2,27,16,45,546.5,60.5,1.4,10.3,191.5,44.47,34.66
2018,2,27,17,0,473.0,51.0,1.1,9.3,139.0,38.76,29.31
2018,2,27,17,15,406.5,41.5,1.1,8.85,100.0,32.82,23.4
2018,2,27,17,30,340.0,32.0,1.1,8.4,61.0,26.67,15.16
2018,2,27,17,45,192.0,19.0,1.1,7.95,33.0,18.11,0.0
2018,2,27,18,0,44.0,6.0,1.1,7.5,5.0,0.0,0.0
2018,2,27,18,15,22.0,3.0,1.1,7.4,2.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,0.65,6.2,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,0.75,5.9,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,0.8,5.25,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,0.85,5.15,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,0.85,4.6,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,0.75,4.55,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,2,28,6,15,8.5,1.5,0.85,4.95,1.0,0.0,0.0
2018,2,28,6,30,17.0,3.0,0.9,5.5,2.0,0.0,0.0
2018,2,28,6,45,154.0,14.5,1.0,6.0,24.0,80.51,0.0
2018,2,28,7,0,291.0,26.0,1.1,6.5,46.0,189.55,88.86
2018,2,28,7,15,413.5,35.0,1.2,7.35,89.5,282.25,225.69
2018,2,28,7,30,536.0,44.0,1.3,8.2,133.0,374.77,309.12
2018,2,28,7,45,585.0,52.0,1.45,9.0,179.5,430.69,358.68
2018,2,28,8,0,634.0,60.0,1.6,9.8,226.0,488.28,407.19
2018,2,28,8,15,635.0,71.5,1.55,10.5,267.0,520.21,432.14
2018,2,28,8,30,636.0,83.0,1.5,11.2,308.0,549.96,453.98
2018,2,28,8,45,668.5,90.5,1.45,11.9,356.0,594.7,486.48
2018,2,28,9,0,701.0,98.0,1.4,12.6,404.0,638.43,516.86
2018,2,28,9,15,635.0,124.0,1.45,13.1,422.5,629.34,506.81
2018,2,28,9,30,569.0,150.0,1.5,13.6,441.0,609.81,489.5
2018,2,28,9,45,511.0,180.5,1.55,14.1,456.5,602.65,481.22
2018,2,28,10,0,453.0,211.0,1.6,14.6,472.0,591.38,469.79
2018,2,28,10,15,450.5,225.5,1.7,14.95,497.0,602.57,476.87
2018,2,28,10,30,448.0,240.0,1.8,15.3,522.0,611.61,482.16
2018,2,28,10,45,487.0,235.5,1.9,15.65,553.0,630.73,495.94
2018,2,28,11,0,526.0,231.0,2.0,16.0,584.0,647.56,507.84
2018,2,28,11,15,526.0,238.0,2.1,16.2,598.5,644.37,504.59
2018,2,28,11,30,526.0,245.0,2.2,16.4,613.0,639.05,499.92
2018,2,28,11,45,486.5,264.5,2.3,16.6,608.0,615.72,481.29
2018,2,28,12,0,447.0,284.0,2.4,16.8,603.0,591.6,462.14
2018,2,28,12,15,440.5,285.5,2.45,16.85,600.5,572.28,447.28
2018,2,28,12,30,434.0,287.0,2.5,16.9,598.0,551.84,431.41
2018,2,28,12,45,538.5,244.5,2.55,16.9,626.5,557.34,436.38
2018,2,28,13,0,643.0,202.0,2.6,16.9,655.0,556.4,435.59
2018,2,28,13,15,770.5,150.0,2.65,16.85,681.0,549.03,429.35
2018,2,28,13,30,898.0,98.0,2.7,16.8,707.0,535.02,416.64
2018,2,28,13,45,835.0,115.5,2.7,16.75,667.0,480.38,371.77
2018,2,28,14,0,772.0,133.0,2.7,16.7,627.0,427.79,328.15
2018,2,28,14,15,721.5,140.0,2.7,16.5,584.5,376.86,285.42
2018,2,28,14,30,671.0,147.0,2.7,16.3,542.0,329.28,244.98
2018,2,28,14,45,650.5,141.5,2.7,16.1,505.0,282.85,204.61
2018,2,28,15,0,630.0,136.0,2.7,15.9,468.0,237.75,165.52
2018,2,28,15,15,520.0,147.5,2.7,15.9,406.5,193.92,132.47
2018,2,28,15,30,410.0,159.0,2.7,15.9,345.0,159.79,110.34
2018,2,28,15,45,389.5,143.5,2.55,15.2,305.5,121.23,85.02
2018,2,28,16,0,369.0,128.0,2.4,14.5,266.0,88.4,72.94
2018,2,28,16,15,239.0,116.5,2.15,13.9,201.0,87.51,72.47
2018,2,28,16,30,109.0,105.0,1.9,13.3,136.0,83.93,69.45
2018,2,28,16,45,61.5,84.0,1.65,12.7,101.0,71.34,58.2
2018,2,28,17,0,14.0,63.0,1.4,12.1,66.0,55.97,44.22
2018,2,28,17,15,7.0,44.0,1.3,11.75,45.5,39.6,29.06
2018,2,28,17,30,0.0,25.0,1.2,11.4,25.0,23.03,12.57
2018,2,28,17,45,7.5,14.5,1.1,11.05,14.5,13.82,0.0
2018,2,28,18,0,15.0,4.0,1.0,10.7,4.0,0.0,0.0
2018,2,28,18,15,7.5,2.0,0.95,10.65,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,3,1,6,45,0.0,2.0,3.95,11.75,2.0,1.91,0.0
2018,3,1,7,0,0.0,4.0,4.1,11.9,4.0,3.7,0.0
2018,3,1,7,15,0.0,9.0,4.3,12.1,9.0,8.33,1.22
2018,3,1,7,30,0.0,14.0,4.5,12.3,14.0,12.97,5.37
2018,3,1,7,45,1.5,25.5,4.7,12.5,26.0,24.53,15.46
2018,3,1,8,0,3.0,37.0,4.9,12.7,38.0,36.22,25.65
2018,3,1,8,15,16.5,67.5,5.15,12.9,73.5,78.0,61.84
2018,3,1,8,30,30.0,98.0,5.4,13.1,109.0,120.64,98.35
2018,3,1,8,45,22.0,112.0,5.65,13.3,120.5,129.67,105.45
2018,3,1,9,0,14.0,126.0,5.9,13.5,132.0,131.51,106.39
2018,3,1,9,15,12.0,136.5,6.0,13.6,142.0,140.03,113.12
2018,3,1,9,30,10.0,147.0,6.1,13.7,152.0,148.48,119.73
2018,3,1,9,45,18.0,159.0,6.25,13.75,169.0,165.99,134.22
2018,3,1,10,0,26.0,171.0,6.4,13.8,186.0,190.46,154.35
2018,3,1,10,15,75.5,220.0,6.45,13.85,267.0,278.92,227.81
2018,3,1,10,30,125.0,269.0,6.5,13.9,348.0,376.13,306.71
2018,3,1,10,45,115.0,281.5,6.6,13.95,356.5,377.58,306.78
2018,3,1,11,0,105.0,294.0,6.7,14.0,365.0,370.31,300.19
2018,3,1,11,15,173.0,309.5,6.7,14.0,430.0,440.16,356.94
2018,3,1,11,30,241.0,325.0,6.7,14.0,495.0,498.95,404.05
2018,3,1,11,45,236.5,331.5,6.7,14.05,500.0,493.62,398.93
2018,3,1,12,0,232.0,338.0,6.7,14.1,505.0,487.48,393.35
2018,3,1,12,15,154.0,309.5,6.65,14.1,420.5,398.67,321.58
2018,3,1,12,30,76.0,281.0,6.6,14.1,336.0,311.76,250.79
2018,3,1,12,45,41.5,237.5,6.6,14.15,267.5,246.32,197.6
2018,3,1,13,0,7.0,194.0,6.6,14.2,199.0,183.8,146.37
2018,3,1,13,15,55.5,223.0,6.45,14.2,261.0,234.51,188.21
2018,3,1,13,30,104.0,252.0,6.3,14.2,323.0,279.2,224.26
2018,3,1,13,45,110.5,238.5,6.2,14.2,311.5,263.25,210.98
2018,3,1,14,0,117.0,225.0,6.1,14.2,300.0,246.79,197.19
2018,3,1,14,15,63.5,173.5,6.0,14.2,214.0,179.05,142.27
2018,3,1,14,30,10.0,122.0,5.9,14.2,128.0,115.85,91.18
2018,3,1,14,45,10.5,126.0,5.85,14.2,132.0,118.69,93.68
2018,3,1,15,0,11.0,130.0,5.8,14.2,136.0,121.23,95.93
2018,3,1,15,15,26.0,124.5,5.8,14.2,137.0,114.49,89.84
2018,3,1,15,30,41.0,119.0,5.8,14.2,138.0,108.99,84.86
2018,3,1,15,45,77.5,132.5,5.55,14.05,163.5,111.35,86.49
2018,3,1,16,0,114.0,146.0,5.3,13.9,189.0,112.82,94.75
2018,3,1,16,15,112.0,128.0,5.15,13.8,165.5,100.28,83.86
2018,3,1,16,30,110.0,110.0,5.0,13.7,142.0,87.33,72.42
2018,3,1,16,45,87.5,90.0,4.85,13.6,112.0,72.61,59.18
2018,3,1,17,0,65.0,70.0,4.7,13.5,82.0,57.46,45.31
2018,3,1,17,15,41.5,49.5,4.55,13.45,56.5,43.03,31.86
2018,3,1,17,30,18.0,29.0,4.4,13.4,31.0,26.01,15.12
2018,3,1,17,45,14.0,16.0,4.25,13.3,17.0,15.25,0.0
2018,3,1,18,0,10.0,3.0,4.1,13.2,3.0,2.86,0.0
2018,3,1,18,15,5.0,1.5,4.05,13.1,1.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,2,6,15,0.5,0.5,1.05,8.85,0.5,0.0,0.0
2018,3,2,6,30,1.0,1.0,1.2,9.1,1.0,0.0,0.0
2018,3,2,6,45,1.0,8.5,1.4,9.4,8.5,8.54,0.0
2018,3,2,7,0,1.0,16.0,1.6,9.7,16.0,15.32,4.4
2018,3,2,7,15,0.5,29.5,1.8,9.85,29.5,27.66,17.51
2018,3,2,7,30,0.0,43.0,2.0,10.0,43.0,40.65,29.22
2018,3,2,7,45,0.0,58.5,2.2,10.2,58.5,56.22,42.98
2018,3,2,8,0,0.0,74.0,2.4,10.4,74.0,71.56,56.35
2018,3,2,8,15,8.0,96.0,2.55,10.6,99.0,99.27,80.32
2018,3,2,8,30,16.0,118.0,2.7,10.8,124.0,127.16,104.08
2018,3,2,8,45,45.5,145.5,2.9,11.0,165.0,185.22,153.44
2018,3,2,9,0,75.0,173.0,3.1,11.2,206.0,236.56,196.3
2018,3,2,9,15,102.5,196.0,3.3,11.45,246.5,292.32,241.9
2018,3,2,9,30,130.0,219.0,3.5,11.7,287.0,337.3,278.1
2018,3,2,9,45,202.0,234.0,3.65,11.9,348.5,407.05,334.87
2018,3,2,10,0,274.0,249.0,3.8,12.1,410.0,487.74,398.84
2018,3,2,10,15,283.0,263.5,3.95,12.25,437.5,507.24,412.91
2018,3,2,10,30,292.0,278.0,4.1,12.4,465.0,525.34,426.14
2018,3,2,10,45,433.5,247.0,4.2,12.55,536.0,605.41,490.34
2018,3,2,11,0,575.0,216.0,4.3,12.7,607.0,673.91,544.35
2018,3,2,11,15,735.0,164.0,4.4,12.75,676.5,734.27,592.25
2018,3,2,11,30,895.0,112.0,4.5,12.8,746.0,779.23,626.53
2018,3,2,11,45,612.0,189.0,4.55,12.9,625.0,638.55,515.76
2018,3,2,12,0,329.0,266.0,4.6,13.0,504.0,490.98,396.51
2018,3,2,12,15,260.5,299.0,4.65,13.0,487.5,464.16,374.0
2018,3,2,12,30,192.0,332.0,4.7,13.0,471.0,436.34,350.42
2018,3,2,12,45,160.0,332.0,4.75,13.0,447.0,406.65,326.4
2018,3,2,13,0,128.0,332.0,4.8,13.0,423.0,378.52,303.62
2018,3,2,13,15,156.5,319.0,4.8,13.0,428.0,373.55,299.8
2018,3,2,13,30,185.0,306.0,4.8,13.0,433.0,366.32,293.8
2018,3,2,13,45,169.5,296.0,4.8,12.95,409.5,339.0,271.55
2018,3,2,14,0,154.0,286.0,4.8,12.9,386.0,312.8,250.18
2018,3,2,14,15,80.5,212.5,4.75,12.75,264.5,218.39,174.58
2018,3,2,14,30,7.0,139.0,4.7,12.6,143.0,130.02,103.44
2018,3,2,14,45,25.0,154.0,4.7,12.45,167.5,143.79,114.65
2018,3,2,15,0,43.0,169.0,4.7,12.3,192.0,156.97,125.05
2018,3,2,15,15,23.0,140.0,4.7,12.3,152.0,126.61,100.67
2018,3,2,15,30,3.0,111.0,4.7,12.3,112.0,101.69,80.9
2018,3,2,15,45,6.5,85.0,4.4,11.85,87.5,79.01,61.93
2018,3,2,16,0,10.0,59.0,4.1,11.4,63.0,54.89,43.91
2018,3,2,16,15,141.0,73.0,3.75,11.1,114.5,56.42,45.44
2018,3,2,16,30,272.0,87.0,3.4,10.8,166.0,62.05,50.56
2018,3,2,16,45,249.0,76.5,3.05,10.5,138.0,55.9,44.93
2018,3,2,17,0,226.0,66.0,2.7,10.2,110.0,52.35,41.42
2018,3,2,17,15,168.0,49.5,2.6,10.0,77.0,39.9,29.67
2018,3,2,17,30,110.0,33.0,2.5,9.8,44.0,27.07,16.61
2018,3,2,17,45,61.0,18.5,2.4,9.65,24.0,15.43,0.0
2018,3,2,18,0,12.0,4.0,2.3,9.5,4.0,3.81,0.0
2018,3,2,18,15,6.0,2.0,2.4,9.45,2.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,3,6,15,2.5,1.0,1.05,6.8,1.0,0.0,0.0
2018,3,3,6,30,5.0,2.0,1.1,7.2,2.0,0.0,0.0
2018,3,3,6,45,101.5,18.0,1.2,7.6,26.0,62.37,0.0
2018,3,3,7,0,198.0,34.0,1.3,8.0,50.0,166.24,111.06
2018,3,3,7,15,323.5,46.0,1.35,8.25,94.5,252.95,205.35
2018,3,3,7,30,449.0,58.0,1.4,8.5,139.0,348.44,289.58
2018,3,3,7,45,509.0,67.0,1.5,8.75,186.5,410.66,343.95
2018,3,3,8,0,569.0,76.0,1.6,9.0,234.0,474.94,397.96
2018,3,3,8,15,572.5,84.0,1.6,9.2,269.0,502.37,420.12
2018,3,3,8,30,576.0,92.0,1.6,9.4,304.0,527.93,439.89
2018,3,3,8,45,385.0,114.0,1.55,9.65,264.0,423.57,353.74
2018,3,3,9,0,194.0,136.0,1.5,9.9,224.0,301.83,251.83
2018,3,3,9,15,356.5,149.5,1.55,10.2,330.0,452.78,375.3
2018,3,3,9,30,519.0,163.0,1.6,10.5,436.0,593.88,484.13
2018,3,3,9,45,495.0,178.0,1.6,10.8,453.5,594.18,480.85
2018,3,3,10,0,471.0,193.0,1.6,11.1,471.0,591.85,476.88
2018,3,3,10,15,454.5,206.0,1.7,11.35,486.0,590.81,474.82
2018,3,3,10,30,438.0,219.0,1.8,11.6,501.0,587.64,471.16
2018,3,3,10,45,289.0,206.5,1.9,11.8,395.5,443.22,358.55
2018,3,3,11,0,140.0,194.0,2.0,12.0,290.0,303.38,246.14
2018,3,3,11,15,379.5,199.5,2.1,12.1,468.5,501.09,405.64
2018,3,3,11,30,619.0,205.0,2.2,12.2,647.0,677.39,539.28
2018,3,3,11,45,514.5,222.0,2.3,12.3,592.5,600.19,478.46
2018,3,3,12,0,410.0,239.0,2.4,12.4,538.0,528.0,422.35
2018,3,3,12,15,250.5,188.5,2.5,12.35,371.0,352.84,285.62
2018,3,3,12,30,91.0,138.0,2.6,12.3,204.0,190.63,153.78
2018,3,3,12,45,76.0,176.0,2.7,12.3,231.0,212.79,171.44
2018,3,3,13,0,61.0,214.0,2.8,12.3,258.0,233.53,187.58
2018,3,3,13,15,96.5,251.5,2.85,12.2,319.0,282.54,226.96
2018,3,3,13,30,132.0,289.0,2.9,12.1,380.0,325.9,261.09
2018,3,3,13,45,251.0,277.0,2.95,12.0,443.0,358.93,286.63
2018,3,3,14,0,370.0,265.0,3.0,11.9,506.0,382.94,303.44
2018,3,3,14,15,313.0,253.5,3.0,11.75,451.0,331.02,261.27
2018,3,3,14,30,256.0,242.0,3.0,11.6,396.0,284.17,223.49
2018,3,3,14,45,267.0,229.0,3.0,11.4,381.0,259.99,202.35
2018,3,3,15,0,278.0,216.0,3.0,11.2,366.0,234.54,179.89
2018,3,3,15,15,345.0,190.0,3.0,11.2,361.0,207.61,153.95
2018,3,3,15,30,412.0,164.0,3.0,11.2,356.0,167.7,118.42
2018,3,3,15,45,457.5,137.0,2.9,10.7,329.5,124.21,85.42
2018,3,3,16,0,503.0,110.0,2.8,10.2,303.0,76.35,63.36
2018,3,3,16,15,355.5,110.0,2.55,9.8,237.0,77.04,64.24
2018,3,3,16,30,208.0,110.0,2.3,9.4,171.0,83.25,69.94
2018,3,3,16,45,152.0,90.5,2.0,9.05,130.5,73.3,60.89
2018,3,3,17,0,96.0,71.0,1.7,8.7,90.0,58.41,47.15
2018,3,3,17,15,51.0,51.0,1.6,8.4,61.0,42.8,32.52
2018,3,3,17,30,6.0,31.0,1.5,8.1,32.0,28.14,17.94
2018,3,3,17,45,8.0,18.0,1.35,7.8,18.5,16.24,0.0
2018,3,3,18,0,10.0,5.0,1.2,7.5,5.0,4.77,0.0
2018,3,3,18,15,5.0,2.5,1.15,7.3,2.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
