Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,22,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.05,4.55,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,0.95,5.1,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.85,5.45,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.75,5.55,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,3,4,6,15,19.5,3.0,0.7,5.9,2.5,0.0,0.0
2018,3,4,6,30,39.0,6.0,0.7,6.2,5.0,0.0,0.0
2018,3,4,6,45,184.5,19.0,0.7,6.55,32.5,101.09,0.0
2018,3,4,7,0,330.0,32.0,0.7,6.9,60.0,227.7,161.3
2018,3,4,7,15,451.5,40.0,0.8,7.3,107.0,315.62,256.4
2018,3,4,7,30,573.0,48.0,0.9,7.7,154.0,410.34,339.24
2018,3,4,7,45,648.0,52.5,1.0,8.1,207.5,475.26,395.21
2018,3,4,8,0,723.0,57.0,1.1,8.5,261.0,548.74,455.36
2018,3,4,8,15,767.5,60.5,1.2,9.0,314.0,602.84,497.85
2018,3,4,8,30,812.0,64.0,1.3,9.5,367.0,656.86,537.85
2018,3,4,8,45,843.0,66.5,1.4,10.05,417.5,699.47,567.71
2018,3,4,9,0,874.0,69.0,1.5,10.6,468.0,734.87,591.67
2018,3,4,9,15,891.5,72.0,1.5,11.05,513.0,764.51,610.3
2018,3,4,9,30,909.0,75.0,1.5,11.5,558.0,791.57,626.84
2018,3,4,9,45,920.0,78.5,1.55,12.0,597.5,811.33,638.48
2018,3,4,10,0,931.0,82.0,1.6,12.5,637.0,827.9,647.93
2018,3,4,10,15,942.0,83.5,1.6,12.85,670.0,838.88,653.33
2018,3,4,10,30,953.0,85.0,1.6,13.2,703.0,846.46,656.52
2018,3,4,10,45,960.0,85.5,1.65,13.55,728.0,846.32,655.08
2018,3,4,11,0,967.0,86.0,1.7,13.9,753.0,842.66,651.42
2018,3,4,11,15,970.5,86.5,1.75,14.1,770.0,832.78,643.96
2018,3,4,11,30,974.0,87.0,1.8,14.3,787.0,819.42,634.25
2018,3,4,11,45,976.0,87.5,1.8,14.55,796.0,801.52,620.89
2018,3,4,12,0,978.0,88.0,1.8,14.8,805.0,780.27,605.33
2018,3,4,12,15,975.0,89.5,1.85,14.9,805.0,753.36,586.54
2018,3,4,12,30,972.0,91.0,1.9,15.0,805.0,723.52,564.0
2018,3,4,12,45,965.5,93.0,2.0,15.1,796.0,689.2,538.1
2018,3,4,13,0,959.0,95.0,2.1,15.2,787.0,652.49,509.78
2018,3,4,13,15,955.0,94.0,2.1,15.2,771.0,612.17,477.78
2018,3,4,13,30,951.0,93.0,2.1,15.2,755.0,569.73,443.38
2018,3,4,13,45,946.0,91.5,2.15,15.25,731.5,524.45,405.98
2018,3,4,14,0,941.0,90.0,2.2,15.3,708.0,477.52,366.18
2018,3,4,14,15,931.5,89.0,2.25,15.15,677.0,427.89,323.41
2018,3,4,14,30,922.0,88.0,2.3,15.0,646.0,377.42,278.83
2018,3,4,14,45,908.0,86.0,2.3,14.9,607.5,324.27,231.3
2018,3,4,15,0,894.0,84.0,2.3,14.8,569.0,271.2,183.75
2018,3,4,15,15,863.5,82.5,2.3,14.8,520.5,210.34,131.76
2018,3,4,15,30,833.0,81.0,2.3,14.8,472.0,157.35,89.83
2018,3,4,15,45,815.5,76.5,2.2,14.3,426.5,105.43,55.98
2018,3,4,16,0,798.0,72.0,2.1,13.8,381.0,55.08,43.61
2018,3,4,16,15,757.5,67.5,1.85,12.95,329.0,49.56,38.97
2018,3,4,16,30,717.0,63.0,1.6,12.1,277.0,47.88,37.63
2018,3,4,16,45,647.0,58.0,1.35,11.25,223.5,41.62,32.03
2018,3,4,17,0,577.0,53.0,1.1,10.4,170.0,39.74,30.21
2018,3,4,17,15,458.5,44.0,1.1,9.8,120.0,34.22,24.82
2018,3,4,17,30,340.0,35.0,1.1,9.2,70.0,28.56,18.46
2018,3,4,17,45,205.0,22.5,1.15,8.6,40.0,19.07,0.0
2018,3,4,18,0,70.0,10.0,1.2,8.0,10.0,9.53,0.0
2018,3,4,18,15,35.0,5.0,1.15,8.05,5.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,0.55,7.75,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,0.35,7.3,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.4,6.9,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.45,6.6,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,0.55,6.35,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,0.95,5.05,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,5,6,15,25.0,3.5,1.3,3.3,3.0,0.0,0.0
2018,3,5,6,30,50.0,7.0,1.4,4.3,6.0,0.0,0.0
2018,3,5,6,45,211.5,19.5,1.5,5.3,36.0,114.62,0.0
2018,3,5,7,0,373.0,32.0,1.6,6.3,66.0,251.79,186.35
2018,3,5,7,15,486.5,41.0,1.7,7.1,115.0,337.61,277.14
2018,3,5,7,30,600.0,50.0,1.8,7.9,164.0,430.84,359.13
2018,3,5,7,45,665.5,55.5,1.95,8.75,217.5,497.15,416.1
2018,3,5,8,0,731.0,61.0,2.1,9.6,271.0,561.84,469.31
2018,3,5,8,15,771.5,65.0,2.05,10.45,323.5,614.41,509.55
2018,3,5,8,30,812.0,69.0,2.0,11.3,376.0,666.59,546.66
2018,3,5,8,45,839.0,72.0,1.95,12.15,425.5,707.07,573.25
2018,3,5,9,0,866.0,75.0,1.9,13.0,475.0,745.79,597.73
2018,3,5,9,15,888.0,77.0,1.8,13.7,521.0,771.74,612.16
2018,3,5,9,30,910.0,79.0,1.7,14.4,567.0,800.99,628.67
2018,3,5,9,45,926.5,80.5,1.55,15.1,607.5,822.65,638.84
2018,3,5,10,0,943.0,82.0,1.4,15.8,648.0,841.27,646.64
2018,3,5,10,15,953.0,83.0,1.35,16.2,681.0,850.93,650.16
2018,3,5,10,30,963.0,84.0,1.3,16.6,714.0,857.16,651.52
2018,3,5,10,45,969.5,85.0,1.25,17.05,739.0,857.12,648.66
2018,3,5,11,0,976.0,86.0,1.2,17.5,764.0,853.51,643.63
2018,3,5,11,15,978.5,86.5,1.2,17.75,780.0,842.72,635.15
2018,3,5,11,30,981.0,87.0,1.2,18.0,796.0,828.44,624.55
2018,3,5,11,45,983.0,87.5,1.15,18.3,805.5,810.35,610.77
2018,3,5,12,0,985.0,88.0,1.1,18.6,815.0,788.9,594.88
2018,3,5,12,15,986.0,87.5,1.05,18.75,815.5,762.48,576.09
2018,3,5,12,30,987.0,87.0,1.0,18.9,816.0,732.95,553.94
2018,3,5,12,45,985.5,87.0,0.95,19.05,808.5,699.35,528.39
2018,3,5,13,0,984.0,87.0,0.9,19.2,801.0,663.01,500.52
2018,3,5,13,15,978.5,86.0,0.95,19.2,783.5,620.99,469.35
2018,3,5,13,30,973.0,85.0,1.0,19.2,766.0,576.9,435.73
2018,3,5,13,45,964.0,84.5,1.0,19.25,740.5,529.76,398.35
2018,3,5,14,0,955.0,84.0,1.0,19.3,715.0,481.25,358.84
2018,3,5,14,15,944.5,83.0,1.0,19.2,683.0,430.61,316.76
2018,3,5,14,30,934.0,82.0,1.0,19.1,651.0,379.2,272.92
2018,3,5,14,45,905.0,81.5,1.0,19.0,605.5,322.54,224.66
2018,3,5,15,0,876.0,81.0,1.0,18.9,560.0,267.45,177.48
2018,3,5,15,15,814.0,83.0,1.0,18.9,500.5,204.74,126.66
2018,3,5,15,30,752.0,85.0,1.0,18.9,441.0,153.38,88.1
2018,3,5,15,45,741.5,81.5,0.95,18.3,402.5,107.05,58.05
2018,3,5,16,0,731.0,78.0,0.9,17.7,364.0,61.58,48.57
2018,3,5,16,15,655.5,75.5,0.85,16.9,306.0,50.59,39.24
2018,3,5,16,30,580.0,73.0,0.8,16.1,248.0,51.03,39.8
2018,3,5,16,45,534.0,65.0,0.8,15.25,202.5,47.07,36.34
2018,3,5,17,0,488.0,57.0,0.8,14.4,157.0,42.94,32.56
2018,3,5,17,15,373.0,46.5,0.85,13.8,110.0,36.23,26.2
2018,3,5,17,30,258.0,36.0,0.9,13.2,63.0,28.06,17.9
2018,3,5,17,45,171.5,23.0,1.0,12.55,37.0,18.31,0.0
2018,3,5,18,0,85.0,10.0,1.1,11.9,11.0,9.53,0.0
2018,3,5,18,15,42.5,5.0,1.1,11.6,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,6,6,15,24.5,3.0,1.1,8.35,3.0,0.0,0.0
2018,3,6,6,30,49.0,6.0,1.1,9.1,6.0,5.72,0.0
2018,3,6,6,45,168.0,19.5,1.15,9.85,33.0,114.79,0.0
2018,3,6,7,0,287.0,33.0,1.2,10.6,60.0,211.64,157.87
2018,3,6,7,15,364.5,45.5,1.35,11.35,102.0,278.73,226.19
2018,3,6,7,30,442.0,58.0,1.5,12.1,144.0,351.32,289.84
2018,3,6,7,45,550.0,62.5,1.65,12.85,201.5,437.93,362.47
2018,3,6,8,0,658.0,67.0,1.8,13.6,259.0,529.59,436.2
2018,3,6,8,15,707.0,72.0,1.95,14.5,312.5,586.52,479.89
2018,3,6,8,30,756.0,77.0,2.1,15.4,366.0,640.33,519.42
2018,3,6,8,45,775.5,82.0,2.3,16.3,412.0,676.57,544.19
2018,3,6,9,0,795.0,87.0,2.5,17.2,458.0,710.86,567.06
2018,3,6,9,15,709.0,117.5,2.7,17.85,471.5,695.49,553.6
2018,3,6,9,30,623.0,148.0,2.9,18.5,485.0,669.75,531.86
2018,3,6,9,45,771.5,116.5,3.1,19.15,563.5,754.63,593.46
2018,3,6,10,0,920.0,85.0,3.3,19.8,642.0,830.45,645.43
2018,3,6,10,15,936.5,84.5,3.3,20.15,677.0,843.48,651.92
2018,3,6,10,30,953.0,84.0,3.3,20.5,712.0,853.19,656.65
2018,3,6,10,45,958.5,85.5,3.35,20.85,736.5,852.92,654.83
2018,3,6,11,0,964.0,87.0,3.4,21.2,761.0,849.12,650.76
2018,3,6,11,15,967.5,87.0,3.4,21.45,777.5,838.64,642.17
2018,3,6,11,30,971.0,87.0,3.4,21.7,794.0,824.7,631.36
2018,3,6,11,45,896.0,118.0,3.4,21.95,776.0,780.9,599.65
2018,3,6,12,0,821.0,149.0,3.4,22.2,758.0,738.6,567.95
2018,3,6,12,15,792.5,160.0,3.3,22.35,748.5,705.55,542.24
2018,3,6,12,30,764.0,171.0,3.2,22.5,739.0,671.35,515.5
2018,3,6,12,45,722.5,185.5,3.1,22.6,718.0,630.82,483.96
2018,3,6,13,0,681.0,200.0,3.0,22.7,697.0,590.5,452.37
2018,3,6,13,15,722.5,179.0,2.85,22.7,696.5,564.83,432.04
2018,3,6,13,30,764.0,158.0,2.7,22.7,696.0,534.64,407.55
2018,3,6,13,45,812.5,134.0,2.55,22.7,689.5,503.13,381.12
2018,3,6,14,0,861.0,110.0,2.4,22.7,683.0,463.7,347.64
2018,3,6,14,15,818.5,114.0,2.2,22.55,638.5,408.67,302.22
2018,3,6,14,30,776.0,118.0,2.0,22.4,594.0,356.16,258.25
2018,3,6,14,45,803.0,101.0,1.85,22.25,567.5,308.03,215.64
2018,3,6,15,0,830.0,84.0,1.7,22.1,541.0,256.5,169.67
2018,3,6,15,15,836.5,77.5,1.7,22.1,507.5,206.62,126.3
2018,3,6,15,30,843.0,71.0,1.7,22.1,474.0,155.38,84.82
2018,3,6,15,45,821.0,69.5,1.3,21.35,429.0,104.92,52.25
2018,3,6,16,0,799.0,68.0,0.9,20.6,384.0,56.44,34.87
2018,3,6,16,15,717.0,68.5,0.8,19.7,323.5,49.91,38.18
2018,3,6,16,30,635.0,69.0,0.7,18.8,263.0,47.73,36.47
2018,3,6,16,45,522.0,64.5,0.55,17.9,204.5,46.4,35.38
2018,3,6,17,0,409.0,60.0,0.4,17.0,146.0,45.29,34.29
2018,3,6,17,15,360.0,47.5,0.45,16.35,107.5,36.94,26.58
2018,3,6,17,30,311.0,35.0,0.5,15.7,69.0,28.11,17.91
2018,3,6,17,45,178.5,21.5,0.55,15.05,39.0,17.66,0.0
2018,3,6,18,0,46.0,8.0,0.6,14.4,9.0,7.63,0.0
2018,3,6,18,15,23.0,4.0,0.6,14.25,4.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.25,13.45,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.2,13.4,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.2,13.3,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.2,13.2,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.2,13.15,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.2,13.1,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.45,12.8,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,7,6,15,6.0,1.5,1.15,10.9,1.5,0.0,0.0
2018,3,7,6,30,12.0,3.0,1.1,11.1,3.0,7.93,0.0
2018,3,7,6,45,6.0,7.5,1.05,11.3,7.5,9.82,0.0
2018,3,7,7,0,0.0,12.0,1.0,11.5,12.0,11.11,3.19
2018,3,7,7,15,0.0,17.5,1.1,12.15,17.5,16.22,8.07
2018,3,7,7,30,0.0,23.0,1.2,12.8,23.0,21.32,12.64
2018,3,7,7,45,0.0,43.5,1.3,13.45,43.5,40.41,29.09
2018,3,7,8,0,0.0,64.0,1.4,14.1,64.0,59.9,45.69
2018,3,7,8,15,11.5,72.0,1.55,14.8,76.5,75.22,58.84
2018,3,7,8,30,23.0,80.0,1.7,15.5,89.0,95.58,76.02
2018,3,7,8,45,11.5,88.5,1.9,16.2,93.0,91.46,71.79
2018,3,7,9,0,0.0,97.0,2.1,16.9,97.0,91.17,70.75
2018,3,7,9,15,9.5,136.5,2.25,17.7,141.5,137.83,108.92
2018,3,7,9,30,19.0,176.0,2.4,18.5,186.0,185.01,146.57
2018,3,7,9,45,223.0,198.0,2.6,19.25,333.5,397.8,318.65
2018,3,7,10,0,427.0,220.0,2.8,20.0,481.0,594.0,467.86
2018,3,7,10,15,488.5,218.5,2.85,20.5,531.5,638.89,499.02
2018,3,7,10,30,550.0,217.0,2.9,21.0,582.0,681.98,529.29
2018,3,7,10,45,705.5,168.5,2.95,21.5,654.0,752.43,580.94
2018,3,7,11,0,861.0,120.0,3.0,22.0,726.0,811.61,620.86
2018,3,7,11,15,909.5,103.5,3.05,22.25,757.5,814.89,621.75
2018,3,7,11,30,958.0,87.0,3.1,22.5,789.0,818.59,623.51
2018,3,7,11,45,960.0,87.5,3.15,22.75,797.5,800.83,610.41
2018,3,7,12,0,962.0,88.0,3.2,23.0,806.0,779.78,595.25
2018,3,7,12,15,963.5,87.5,3.2,23.1,807.0,754.17,577.05
2018,3,7,12,30,965.0,87.0,3.2,23.2,808.0,725.5,555.74
2018,3,7,12,45,964.5,85.5,3.2,23.3,800.0,691.65,529.85
2018,3,7,13,0,964.0,84.0,3.2,23.4,792.0,655.12,501.55
2018,3,7,13,15,961.5,83.5,3.15,23.35,777.0,615.86,470.74
2018,3,7,13,30,959.0,83.0,3.1,23.3,762.0,574.34,437.52
2018,3,7,13,45,953.5,81.5,3.0,23.25,738.0,528.41,400.08
2018,3,7,14,0,948.0,80.0,2.9,23.2,714.0,480.88,360.47
2018,3,7,14,15,938.0,79.0,2.85,23.05,682.5,430.64,318.04
2018,3,7,14,30,928.0,78.0,2.8,22.9,651.0,379.63,273.97
2018,3,7,14,45,914.0,76.5,2.75,22.7,612.5,326.5,227.62
2018,3,7,15,0,900.0,75.0,2.7,22.5,574.0,273.46,181.12
2018,3,7,15,15,882.0,72.5,2.7,22.5,530.0,219.21,134.72
2018,3,7,15,30,864.0,70.0,2.7,22.5,486.0,165.95,92.32
2018,3,7,15,45,837.5,67.5,2.4,21.6,437.0,106.89,52.65
2018,3,7,16,0,811.0,65.0,2.1,20.7,388.0,56.56,33.18
2018,3,7,16,15,773.5,61.0,1.9,19.55,336.0,43.75,32.81
2018,3,7,16,30,736.0,57.0,1.7,18.4,284.0,42.24,31.69
2018,3,7,16,45,678.5,52.0,1.45,17.3,231.5,39.82,29.65
2018,3,7,17,0,621.0,47.0,1.2,16.2,179.0,37.39,27.46
2018,3,7,17,15,525.5,40.5,1.25,15.45,130.5,30.62,21.19
2018,3,7,17,30,430.0,34.0,1.3,14.7,82.0,27.08,17.24
2018,3,7,17,45,265.5,22.5,1.35,13.95,47.0,18.53,1.07
2018,3,7,18,0,101.0,11.0,1.4,13.2,12.0,10.48,0.0
2018,3,7,18,15,50.5,5.5,1.35,13.0,6.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,3,8,6,15,14.5,4.0,0.55,13.35,4.0,0.0,0.0
2018,3,8,6,30,29.0,8.0,0.5,13.8,8.0,20.0,0.0
2018,3,8,6,45,84.0,22.5,0.4,14.25,30.0,77.92,0.0
2018,3,8,7,0,139.0,37.0,0.3,14.7,52.0,133.27,99.9
2018,3,8,7,15,191.0,54.5,0.3,15.15,87.0,186.26,148.62
2018,3,8,7,30,243.0,72.0,0.3,15.6,122.0,242.71,196.77
2018,3,8,7,45,286.0,88.5,0.35,16.05,163.0,306.87,249.24
2018,3,8,8,0,329.0,105.0,0.4,16.5,204.0,361.78,292.81
2018,3,8,8,15,332.0,124.5,0.55,17.1,240.0,382.22,308.59
2018,3,8,8,30,335.0,144.0,0.7,17.7,276.0,413.47,332.0
2018,3,8,8,45,356.5,161.5,0.9,18.25,317.5,454.56,362.81
2018,3,8,9,0,378.0,179.0,1.1,18.8,359.0,495.08,392.47
2018,3,8,9,15,518.0,159.0,1.25,19.25,430.5,595.76,468.1
2018,3,8,9,30,658.0,139.0,1.4,19.7,502.0,692.87,538.47
2018,3,8,9,45,700.0,137.0,1.55,20.15,547.0,727.71,561.31
2018,3,8,10,0,742.0,135.0,1.7,20.6,592.0,760.46,583.01
2018,3,8,10,15,788.0,126.5,1.8,20.95,633.5,783.77,597.84
2018,3,8,10,30,834.0,118.0,1.9,21.3,675.0,807.97,613.36
2018,3,8,10,45,881.5,104.5,2.0,21.6,712.5,819.75,620.48
2018,3,8,11,0,929.0,91.0,2.1,21.9,750.0,833.43,629.11
2018,3,8,11,15,935.0,91.5,2.2,22.1,767.5,825.67,623.4
2018,3,8,11,30,941.0,92.0,2.3,22.3,785.0,814.48,615.62
2018,3,8,11,45,945.0,91.0,2.4,22.55,794.0,796.86,603.38
2018,3,8,12,0,949.0,90.0,2.5,22.8,803.0,775.97,588.93
2018,3,8,12,15,949.5,90.0,2.6,22.85,803.5,750.41,571.68
2018,3,8,12,30,950.0,90.0,2.7,22.9,804.0,721.87,551.36
2018,3,8,12,45,949.0,89.5,2.75,22.95,797.0,689.02,526.71
2018,3,8,13,0,948.0,89.0,2.8,23.0,790.0,653.55,499.65
2018,3,8,13,15,945.0,88.5,2.8,22.9,774.5,614.47,469.41
2018,3,8,13,30,942.0,88.0,2.8,22.8,759.0,573.21,436.79
2018,3,8,13,45,936.0,86.5,2.75,22.7,735.0,527.63,399.96
2018,3,8,14,0,930.0,85.0,2.7,22.6,711.0,480.51,360.99
2018,3,8,14,15,920.5,84.0,2.65,22.45,680.0,431.16,319.34
2018,3,8,14,30,911.0,83.0,2.6,22.3,649.0,381.01,276.04
2018,3,8,14,45,896.5,82.0,2.5,22.1,611.0,328.84,230.5
2018,3,8,15,0,882.0,81.0,2.4,21.9,573.0,276.82,184.86
2018,3,8,15,15,863.5,78.0,2.4,21.9,529.0,222.84,138.69
2018,3,8,15,30,845.0,75.0,2.4,21.9,485.0,163.77,91.41
2018,3,8,15,45,819.5,72.5,2.2,21.2,437.0,111.93,56.85
2018,3,8,16,0,794.0,70.0,2.0,20.5,389.0,62.5,36.66
2018,3,8,16,15,759.5,65.5,1.75,19.6,338.0,47.22,35.82
2018,3,8,16,30,725.0,61.0,1.5,18.7,287.0,45.46,34.48
2018,3,8,16,45,611.5,61.0,1.25,17.8,227.5,43.32,32.68
2018,3,8,17,0,498.0,61.0,1.0,16.9,168.0,45.92,34.88
2018,3,8,17,15,349.5,50.5,1.0,16.15,115.5,38.36,27.89
2018,3,8,17,30,201.0,40.0,1.0,15.4,63.0,31.03,20.64
2018,3,8,17,45,151.5,25.5,1.0,14.65,38.0,20.2,3.66
2018,3,8,18,0,102.0,11.0,1.0,13.9,13.0,10.48,0.0
2018,3,8,18,15,51.0,5.5,1.0,13.65,6.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,3,9,6,15,42.0,5.0,0.75,11.7,5.5,0.0,0.0
2018,3,9,6,30,84.0,10.0,0.9,12.1,11.0,45.7,0.0
2018,3,9,6,45,236.5,21.5,1.05,12.5,43.5,156.98,31.31
2018,3,9,7,0,389.0,33.0,1.2,12.9,76.0,268.63,208.26
2018,3,9,7,15,485.5,41.0,1.15,13.55,123.5,345.92,279.59
2018,3,9,7,30,582.0,49.0,1.1,14.2,171.0,429.71,350.07
2018,3,9,7,45,500.5,62.5,1.0,14.85,188.0,414.38,338.99
2018,3,9,8,0,419.0,76.0,0.9,15.5,205.0,385.6,316.08
2018,3,9,8,15,346.0,95.0,1.05,16.15,214.0,369.18,302.4
2018,3,9,8,30,273.0,114.0,1.2,16.8,223.0,333.29,272.62
2018,3,9,8,45,250.5,141.0,1.3,17.45,250.5,352.8,286.39
2018,3,9,9,0,228.0,168.0,1.4,18.1,278.0,369.66,297.39
2018,3,9,9,15,213.0,202.5,1.5,18.5,312.5,386.85,308.92
2018,3,9,9,30,198.0,237.0,1.6,18.9,347.0,413.74,327.48
2018,3,9,9,45,212.0,251.0,1.75,19.3,376.0,438.71,345.55
2018,3,9,10,0,226.0,265.0,1.9,19.7,405.0,462.97,362.93
2018,3,9,10,15,323.5,265.5,1.85,19.95,477.0,549.55,427.52
2018,3,9,10,30,421.0,266.0,1.8,20.2,549.0,633.67,487.89
2018,3,9,10,45,429.5,274.0,1.8,20.4,572.0,642.2,492.1
2018,3,9,11,0,438.0,282.0,1.8,20.6,595.0,648.7,495.51
2018,3,9,11,15,591.0,229.0,1.85,20.8,661.5,704.74,537.73
2018,3,9,11,30,744.0,176.0,1.9,21.0,728.0,758.34,576.81
2018,3,9,11,45,730.0,185.5,2.0,21.15,732.0,739.17,562.13
2018,3,9,12,0,716.0,195.0,2.1,21.3,736.0,717.76,546.41
2018,3,9,12,15,609.5,238.0,2.2,21.35,698.5,661.4,504.35
2018,3,9,12,30,503.0,281.0,2.3,21.4,661.0,606.52,463.13
2018,3,9,12,45,453.0,295.5,2.35,21.5,635.5,566.57,433.06
2018,3,9,13,0,403.0,310.0,2.4,21.6,610.0,527.6,403.4
2018,3,9,13,15,420.5,298.0,2.4,21.4,605.0,506.82,387.94
2018,3,9,13,30,438.0,286.0,2.4,21.2,600.0,483.4,369.97
2018,3,9,13,45,430.5,278.5,2.4,21.0,578.5,449.63,343.77
2018,3,9,14,0,423.0,271.0,2.4,20.8,557.0,415.81,317.07
2018,3,9,14,15,387.5,267.0,2.35,20.6,520.0,377.16,286.43
2018,3,9,14,30,352.0,263.0,2.3,20.4,483.0,338.61,255.78
2018,3,9,14,45,281.0,257.5,2.2,20.2,426.5,291.46,219.41
2018,3,9,15,0,210.0,252.0,2.1,20.0,370.0,256.43,193.21
2018,3,9,15,15,202.0,232.0,2.1,20.0,338.5,224.58,167.86
2018,3,9,15,30,194.0,212.0,2.1,20.0,307.0,193.66,143.82
2018,3,9,15,45,208.0,189.0,2.05,19.3,281.5,163.46,121.16
2018,3,9,16,0,222.0,166.0,2.0,18.6,256.0,125.27,95.31
2018,3,9,16,15,197.5,145.5,1.8,17.85,218.0,112.41,92.75
2018,3,9,16,30,173.0,125.0,1.6,17.1,180.0,98.05,80.68
2018,3,9,16,45,137.0,104.5,1.45,16.4,143.0,83.21,67.88
2018,3,9,17,0,101.0,84.0,1.3,15.7,106.0,67.93,54.37
2018,3,9,17,15,76.0,63.5,1.2,15.2,77.5,52.26,40.15
2018,3,9,17,30,51.0,43.0,1.1,14.7,49.0,36.16,25.16
2018,3,9,17,45,35.0,26.5,1.05,14.2,29.5,22.61,6.56
2018,3,9,18,0,19.0,10.0,1.0,13.7,10.0,9.53,0.0
2018,3,9,18,15,9.5,5.0,0.95,13.5,5.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,3,10,6,15,0.0,1.0,0.4,11.7,1.0,0.0,0.0
2018,3,10,6,30,0.0,2.0,0.3,11.9,2.0,1.91,0.0
2018,3,10,6,45,0.0,5.5,0.2,12.05,5.5,5.09,0.0
2018,3,10,7,0,0.0,9.0,0.1,12.2,9.0,8.33,1.22
2018,3,10,7,15,0.0,11.5,0.25,12.4,11.5,10.65,3.44
2018,3,10,7,30,0.0,14.0,0.4,12.6,14.0,12.97,5.55
2018,3,10,7,45,0.0,40.0,0.55,12.85,40.0,37.14,26.46
2018,3,10,8,0,0.0,66.0,0.7,13.1,66.0,61.71,47.46
2018,3,10,8,15,0.0,85.0,0.85,13.35,85.0,80.67,63.39
2018,3,10,8,30,0.0,104.0,1.0,13.6,104.0,99.56,79.01
2018,3,10,8,45,0.0,90.0,1.1,13.85,90.0,84.42,66.02
2018,3,10,9,0,0.0,76.0,1.2,14.1,76.0,70.75,54.33
2018,3,10,9,15,0.0,70.5,1.3,14.4,70.5,65.62,49.83
2018,3,10,9,30,0.0,65.0,1.4,14.7,65.0,60.5,45.35
2018,3,10,9,45,0.0,53.0,1.5,15.05,53.0,49.32,35.84
2018,3,10,10,0,0.0,41.0,1.6,15.4,41.0,38.15,26.38
2018,3,10,10,15,2.5,98.5,1.7,15.6,100.0,93.98,72.6
2018,3,10,10,30,5.0,156.0,1.8,15.8,159.0,151.28,118.98
2018,3,10,10,45,3.5,147.5,1.9,16.0,149.5,141.57,110.72
2018,3,10,11,0,2.0,139.0,2.0,16.2,140.0,132.02,102.78
2018,3,10,11,15,1.0,122.0,2.05,16.4,122.5,114.95,88.8
2018,3,10,11,30,0.0,105.0,2.1,16.6,105.0,98.08,74.98
2018,3,10,11,45,2.0,138.5,2.15,16.85,140.0,131.06,101.6
2018,3,10,12,0,4.0,172.0,2.2,17.1,175.0,163.79,127.65
2018,3,10,12,15,5.5,181.5,2.1,17.15,185.5,173.34,135.13
2018,3,10,12,30,7.0,191.0,2.0,17.2,196.0,182.68,142.48
2018,3,10,12,45,3.5,153.5,1.95,17.25,156.0,145.17,112.54
2018,3,10,13,0,0.0,116.0,1.9,17.3,116.0,108.11,82.81
2018,3,10,13,15,0.0,109.5,1.85,17.2,109.5,102.04,78.05
2018,3,10,13,30,0.0,103.0,1.8,17.1,103.0,96.01,73.27
2018,3,10,13,45,0.0,94.0,1.75,16.95,94.0,87.7,66.65
2018,3,10,14,0,0.0,85.0,1.7,16.8,85.0,79.26,59.9
2018,3,10,14,15,0.0,89.5,1.7,16.7,89.5,83.45,63.48
2018,3,10,14,30,0.0,94.0,1.7,16.6,94.0,87.62,67.06
2018,3,10,14,45,0.0,92.0,1.65,16.45,92.0,85.75,65.71
2018,3,10,15,0,0.0,90.0,1.6,16.3,90.0,83.87,64.36
2018,3,10,15,15,0.0,90.5,1.6,16.3,90.5,84.21,64.83
2018,3,10,15,30,0.0,91.0,1.6,16.3,91.0,84.44,65.22
2018,3,10,15,45,0.0,87.5,1.3,15.95,87.5,81.07,62.68
2018,3,10,16,0,0.0,84.0,1.0,15.6,84.0,77.6,60.05
2018,3,10,16,15,0.0,75.5,0.9,15.3,75.5,69.86,56.46
2018,3,10,16,30,0.0,67.0,0.8,15.0,67.0,62.09,49.75
2018,3,10,16,45,0.0,43.5,0.65,14.75,43.5,40.4,30.54
2018,3,10,17,0,0.0,20.0,0.5,14.5,20.0,18.54,10.96
2018,3,10,17,15,0.0,15.5,0.5,14.3,15.5,14.36,7.09
2018,3,10,17,30,0.0,11.0,0.5,14.1,11.0,10.18,3.13
2018,3,10,17,45,8.0,7.5,0.5,13.95,7.5,7.04,0.0
2018,3,10,18,0,16.0,4.0,0.5,13.8,4.0,3.81,0.0
2018,3,10,18,15,8.0,2.0,0.55,13.65,2.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,11,6,15,46.0,6.5,1.45,10.55,7.5,0.0,0.0
2018,3,11,6,30,92.0,13.0,1.5,10.8,15.0,52.77,0.0
2018,3,11,6,45,229.5,26.5,1.5,11.1,49.5,163.9,81.19
2018,3,11,7,0,367.0,40.0,1.5,11.4,84.0,267.78,212.6
2018,3,11,7,15,451.5,48.5,1.5,11.9,129.5,340.08,278.67
2018,3,11,7,30,536.0,57.0,1.5,12.4,175.0,417.24,344.7
2018,3,11,7,45,537.0,67.5,1.5,12.85,211.5,448.21,371.03
2018,3,11,8,0,538.0,78.0,1.5,13.3,248.0,477.56,394.49
2018,3,11,8,15,563.5,88.0,1.45,14.05,293.0,521.66,427.54
2018,3,11,8,30,589.0,98.0,1.4,14.8,338.0,565.17,458.59
2018,3,11,8,45,612.5,108.0,1.35,15.55,384.0,606.26,486.65
2018,3,11,9,0,636.0,118.0,1.3,16.3,430.0,646.0,512.76
2018,3,11,9,15,750.5,102.0,1.15,17.2,502.5,721.86,562.27
2018,3,11,9,30,865.0,86.0,1.0,18.1,575.0,802.38,612.07
2018,3,11,9,45,881.5,86.5,0.85,19.0,614.0,816.57,614.86
2018,3,11,10,0,898.0,87.0,0.7,19.9,653.0,833.82,620.26
2018,3,11,10,15,907.5,89.0,0.6,20.4,685.0,843.94,622.53
2018,3,11,10,30,917.0,91.0,0.5,20.9,717.0,850.75,622.72
2018,3,11,10,45,923.5,92.0,0.4,21.4,741.5,850.62,618.56
2018,3,11,11,0,930.0,93.0,0.3,21.9,766.0,847.08,612.5
2018,3,11,11,15,934.0,94.5,0.35,22.15,783.0,838.63,606.89
2018,3,11,11,30,938.0,96.0,0.4,22.4,800.0,826.78,599.28
2018,3,11,11,45,939.5,96.5,0.45,22.65,808.5,808.65,587.76
2018,3,11,12,0,941.0,97.0,0.5,22.9,817.0,787.31,574.28
2018,3,11,12,15,873.0,127.5,0.55,23.05,795.5,744.81,546.59
2018,3,11,12,30,805.0,158.0,0.6,23.2,774.0,699.89,515.28
2018,3,11,12,45,736.5,186.5,0.65,23.35,745.5,653.0,482.22
2018,3,11,13,0,668.0,215.0,0.7,23.5,717.0,607.52,449.61
2018,3,11,13,15,663.0,210.0,0.7,23.5,699.5,570.62,423.06
2018,3,11,13,30,658.0,205.0,0.7,23.5,682.0,532.62,395.01
2018,3,11,13,45,678.5,188.5,0.7,23.5,666.5,496.0,367.32
2018,3,11,14,0,699.0,172.0,0.7,23.5,651.0,456.53,336.55
2018,3,11,14,15,696.5,162.0,0.7,23.35,621.0,410.7,300.41
2018,3,11,14,30,694.0,152.0,0.7,23.2,591.0,364.16,262.71
2018,3,11,14,45,678.5,145.5,0.65,23.05,554.0,316.11,223.07
2018,3,11,15,0,663.0,139.0,0.6,22.9,517.0,268.91,183.72
2018,3,11,15,15,654.0,128.5,0.6,22.9,477.5,220.73,143.76
2018,3,11,15,30,645.0,118.0,0.6,22.9,438.0,173.14,105.95
2018,3,11,15,45,671.0,102.5,0.65,22.2,406.5,125.27,71.05
2018,3,11,16,0,697.0,87.0,0.7,21.5,375.0,74.64,43.84
2018,3,11,16,15,641.5,84.5,0.7,20.8,323.0,56.29,43.47
2018,3,11,16,30,586.0,82.0,0.7,20.1,271.0,57.13,44.43
2018,3,11,16,45,544.5,73.5,0.75,19.35,225.0,53.09,41.01
2018,3,11,17,0,503.0,65.0,0.8,18.6,179.0,48.87,37.26
2018,3,11,17,15,412.0,55.0,0.75,18.0,132.0,42.99,31.8
2018,3,11,17,30,321.0,45.0,0.7,17.4,85.0,34.98,24.1
2018,3,11,17,45,197.0,29.5,0.7,16.8,50.5,23.36,9.42
2018,3,11,18,0,73.0,14.0,0.7,16.2,16.0,13.34,0.0
2018,3,11,18,15,36.5,7.0,0.7,15.95,8.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.45,15.3,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.35,15.05,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.35,14.8,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.45,14.45,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,12,6,15,53.0,6.5,1.35,12.75,8.0,0.0,0.0
2018,3,12,6,30,106.0,13.0,1.6,13.7,16.0,59.36,0.0
2018,3,12,6,45,146.5,25.5,1.85,14.6,38.5,125.91,70.96
2018,3,12,7,0,187.0,38.0,2.1,15.5,61.0,170.69,133.87
2018,3,12,7,15,175.5,58.0,2.4,16.2,88.0,183.37,148.38
2018,3,12,7,30,164.0,78.0,2.7,16.9,115.0,205.58,168.3
2018,3,12,7,45,173.0,101.0,2.95,17.65,149.0,243.12,199.76
2018,3,12,8,0,182.0,124.0,3.2,18.4,183.0,268.91,220.76
2018,3,12,8,15,177.0,137.0,3.45,18.95,202.0,282.27,230.99
2018,3,12,8,30,172.0,150.0,3.7,19.5,221.0,295.09,240.4
2018,3,12,8,45,161.5,172.5,3.9,20.05,245.5,314.48,254.43
2018,3,12,9,0,151.0,195.0,4.1,20.6,270.0,332.44,267.02
2018,3,12,9,15,183.5,217.0,4.2,21.0,316.0,382.39,305.6
2018,3,12,9,30,216.0,239.0,4.3,21.4,362.0,432.2,343.32
2018,3,12,9,45,198.0,255.5,4.4,21.75,374.0,434.41,343.11
2018,3,12,10,0,180.0,272.0,4.5,22.1,386.0,435.36,342.13
2018,3,12,10,15,180.0,285.0,4.45,22.35,404.0,446.14,349.07
2018,3,12,10,30,180.0,298.0,4.4,22.6,422.0,456.03,355.29
2018,3,12,10,45,307.5,290.5,4.4,22.9,511.0,556.36,432.16
2018,3,12,11,0,435.0,283.0,4.4,23.2,600.0,652.38,503.34
2018,3,12,11,15,366.5,264.5,4.4,23.35,535.5,569.67,440.71
2018,3,12,11,30,298.0,246.0,4.4,23.5,471.0,480.34,373.29
2018,3,12,11,45,240.0,304.5,4.35,23.65,487.0,484.7,373.87
2018,3,12,12,0,182.0,363.0,4.3,23.8,503.0,483.8,370.5
2018,3,12,12,15,233.5,359.5,4.3,23.8,539.0,507.74,388.88
2018,3,12,12,30,285.0,356.0,4.3,23.8,575.0,530.52,405.98
2018,3,12,12,45,281.5,352.0,4.25,23.8,566.5,510.01,390.19
2018,3,12,13,0,278.0,348.0,4.2,23.8,558.0,489.04,374.14
2018,3,12,13,15,221.0,336.5,4.15,23.7,501.5,431.32,330.33
2018,3,12,13,30,164.0,325.0,4.1,23.6,445.0,377.95,289.68
2018,3,12,13,45,117.5,314.0,4.05,23.5,398.5,334.74,256.66
2018,3,12,14,0,71.0,303.0,4.0,23.4,352.0,298.78,229.24
2018,3,12,14,15,54.0,280.5,3.95,23.2,317.0,267.08,205.2
2018,3,12,14,30,37.0,258.0,3.9,23.0,282.0,237.33,182.65
2018,3,12,14,45,24.0,213.5,3.85,22.8,228.5,198.55,152.96
2018,3,12,15,0,11.0,169.0,3.8,22.6,175.0,155.47,119.67
2018,3,12,15,15,25.5,159.5,3.8,22.6,172.5,144.14,110.35
2018,3,12,15,30,40.0,150.0,3.8,22.6,170.0,135.43,103.0
2018,3,12,15,45,31.0,122.0,3.6,21.9,136.5,109.0,82.72
2018,3,12,16,0,22.0,94.0,3.4,21.2,103.0,83.72,63.31
2018,3,12,16,15,41.5,76.5,3.15,20.55,91.0,68.59,54.17
2018,3,12,16,30,61.0,59.0,2.9,19.9,79.0,50.61,38.76
2018,3,12,16,45,62.5,45.0,2.7,19.3,62.5,39.39,29.02
2018,3,12,17,0,64.0,31.0,2.5,18.7,46.0,25.32,16.63
2018,3,12,17,15,67.0,28.0,2.5,18.25,40.0,23.16,14.55
2018,3,12,17,30,70.0,25.0,2.5,17.8,34.0,20.87,12.13
2018,3,12,17,45,51.5,17.0,2.55,17.35,22.0,14.38,4.15
2018,3,12,18,0,33.0,9.0,2.6,16.9,10.0,8.58,0.0
2018,3,12,18,15,16.5,4.5,2.65,16.7,5.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.75,16.35,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,1.8,14.85,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,2.1,15.3,2.0,1.91,0.0
2018,3,13,6,45,0.0,7.0,2.4,15.75,7.0,6.48,0.0
2018,3,13,7,0,0.0,12.0,2.7,16.2,12.0,11.11,3.47
2018,3,13,7,15,0.0,13.5,2.95,16.45,13.5,12.5,4.86
2018,3,13,7,30,0.0,15.0,3.2,16.7,15.0,13.89,6.14
2018,3,13,7,45,0.0,19.5,3.45,16.95,19.5,18.07,9.73
2018,3,13,8,0,0.0,24.0,3.7,17.2,24.0,22.26,13.28
2018,3,13,8,15,0.0,41.0,3.9,17.4,41.0,38.08,26.61
2018,3,13,8,30,0.0,58.0,4.1,17.6,58.0,53.93,39.82
2018,3,13,8,45,2.0,104.0,4.3,17.8,105.0,99.91,77.98
2018,3,13,9,0,4.0,150.0,4.5,18.0,152.0,148.08,117.26
2018,3,13,9,15,3.5,158.0,4.6,18.05,160.0,154.83,122.33
2018,3,13,9,30,3.0,166.0,4.7,18.1,168.0,161.65,127.48
2018,3,13,9,45,3.0,166.0,4.8,18.2,168.0,160.86,126.48
2018,3,13,10,0,3.0,166.0,4.9,18.3,168.0,160.24,125.67
2018,3,13,10,15,16.0,217.0,4.95,18.25,228.0,221.06,174.64
2018,3,13,10,30,29.0,268.0,5.0,18.2,288.0,291.09,230.05
2018,3,13,10,45,21.0,245.0,5.0,18.15,260.0,250.87,197.71
2018,3,13,11,0,13.0,222.0,5.0,18.1,232.0,220.84,173.53
2018,3,13,11,15,10.0,210.5,4.95,18.0,218.0,206.56,162.01
2018,3,13,11,30,7.0,199.0,4.9,17.9,204.0,192.57,150.71
2018,3,13,11,45,14.5,236.5,4.85,17.85,247.5,233.25,183.15
2018,3,13,12,0,22.0,274.0,4.8,17.8,291.0,273.13,214.56
2018,3,13,12,15,40.0,274.5,4.75,17.7,305.5,287.51,226.24
2018,3,13,12,30,58.0,275.0,4.7,17.6,320.0,297.08,234.13
2018,3,13,12,45,46.0,266.0,4.6,17.5,301.5,277.16,218.19
2018,3,13,13,0,34.0,257.0,4.5,17.4,283.0,258.1,203.02
2018,3,13,13,15,66.5,268.0,4.4,17.3,317.5,283.44,223.47
2018,3,13,13,30,99.0,279.0,4.3,17.2,352.0,304.34,239.98
2018,3,13,13,45,125.5,297.0,4.2,17.15,386.0,324.92,255.75
2018,3,13,14,0,152.0,315.0,4.1,17.1,420.0,341.85,268.29
2018,3,13,14,15,90.0,269.0,4.05,17.05,330.5,272.46,213.97
2018,3,13,14,30,28.0,223.0,4.0,17.0,241.0,206.19,162.27
2018,3,13,14,45,28.5,216.5,3.95,17.0,234.0,197.35,155.4
2018,3,13,15,0,29.0,210.0,3.9,17.0,227.0,188.29,148.23
2018,3,13,15,15,29.0,188.0,3.9,17.0,204.0,167.13,131.3
2018,3,13,15,30,29.0,166.0,3.9,17.0,181.0,146.27,114.59
2018,3,13,15,45,30.0,135.0,3.65,16.7,149.0,119.05,92.74
2018,3,13,16,0,31.0,104.0,3.4,16.4,117.0,91.95,71.17
2018,3,13,16,15,71.0,103.5,3.0,16.0,128.5,84.1,68.8
2018,3,13,16,30,111.0,103.0,2.6,15.6,140.0,83.46,68.45
2018,3,13,16,45,56.0,81.5,2.25,15.15,100.0,71.05,57.61
2018,3,13,17,0,1.0,60.0,1.9,14.7,60.0,54.81,43.15
2018,3,13,17,15,61.5,45.0,1.7,14.1,53.0,38.92,28.8
2018,3,13,17,30,122.0,30.0,1.5,13.5,46.0,22.67,14.03
2018,3,13,17,45,101.0,22.0,1.3,12.85,31.0,17.05,6.73
2018,3,13,18,0,80.0,14.0,1.1,12.2,16.0,13.34,0.0
2018,3,13,18,15,40.0,7.0,1.1,12.0,8.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
