Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,5,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,14,6,15,6.0,3.0,1.0,9.75,3.0,0.0,0.0
2018,3,14,6,30,12.0,6.0,1.2,10.2,6.0,11.14,0.0
2018,3,14,6,45,6.0,14.0,1.4,10.65,14.0,16.12,6.05
2018,3,14,7,0,0.0,22.0,1.6,11.1,22.0,20.4,11.49
2018,3,14,7,15,2.0,41.0,1.75,11.45,41.5,39.25,28.0
2018,3,14,7,30,4.0,60.0,1.9,11.8,61.0,59.94,46.06
2018,3,14,7,45,2.0,47.0,2.05,12.15,47.5,44.97,33.26
2018,3,14,8,0,0.0,34.0,2.2,12.5,34.0,31.56,21.63
2018,3,14,8,15,0.0,34.5,2.3,12.75,34.5,32.03,21.98
2018,3,14,8,30,0.0,35.0,2.4,13.0,35.0,32.5,22.29
2018,3,14,8,45,0.0,32.0,2.55,13.25,32.0,29.72,19.8
2018,3,14,9,0,0.0,29.0,2.7,13.5,29.0,26.94,17.34
2018,3,14,9,15,0.0,43.0,2.7,13.5,43.0,39.98,28.33
2018,3,14,9,30,0.0,57.0,2.7,13.5,57.0,53.05,39.25
2018,3,14,9,45,0.0,74.0,2.7,13.55,74.0,68.93,52.43
2018,3,14,10,0,0.0,91.0,2.7,13.6,91.0,84.85,65.53
2018,3,14,10,15,0.0,112.5,2.7,13.7,112.5,105.35,82.3
2018,3,14,10,30,0.0,134.0,2.7,13.8,134.0,125.91,98.97
2018,3,14,10,45,3.5,169.5,2.65,13.9,172.0,162.78,128.88
2018,3,14,11,0,7.0,205.0,2.6,14.0,210.0,199.5,158.26
2018,3,14,11,15,7.0,202.5,2.55,14.1,207.5,196.49,155.53
2018,3,14,11,30,7.0,200.0,2.5,14.2,205.0,193.53,152.96
2018,3,14,11,45,13.0,222.5,2.5,14.25,232.5,218.86,173.23
2018,3,14,12,0,19.0,245.0,2.5,14.3,260.0,243.62,192.83
2018,3,14,12,15,95.5,281.0,2.5,14.35,355.5,337.01,267.79
2018,3,14,12,30,172.0,317.0,2.5,14.4,451.0,416.83,330.03
2018,3,14,12,45,123.0,328.5,2.5,14.4,424.0,386.04,304.69
2018,3,14,13,0,74.0,340.0,2.5,14.4,397.0,357.42,281.66
2018,3,14,13,15,111.5,333.5,2.5,14.4,417.0,366.75,289.45
2018,3,14,13,30,149.0,327.0,2.5,14.4,437.0,372.68,294.12
2018,3,14,13,45,214.5,313.0,2.5,14.4,465.5,382.86,301.8
2018,3,14,14,0,280.0,299.0,2.5,14.4,494.0,383.56,301.33
2018,3,14,14,15,256.5,287.0,2.5,14.35,459.5,346.43,271.48
2018,3,14,14,30,233.0,275.0,2.5,14.3,425.0,311.35,243.22
2018,3,14,14,45,332.0,240.0,2.5,14.25,440.0,298.0,229.11
2018,3,14,15,0,431.0,205.0,2.5,14.2,455.0,269.37,201.1
2018,3,14,15,15,346.5,206.0,2.5,14.2,397.5,232.08,172.14
2018,3,14,15,30,262.0,207.0,2.5,14.2,340.0,197.45,147.08
2018,3,14,15,45,236.0,188.5,2.5,13.9,299.5,163.06,121.58
2018,3,14,16,0,210.0,170.0,2.5,13.6,259.0,138.68,106.81
2018,3,14,16,15,279.0,138.0,2.25,13.2,240.5,101.49,84.81
2018,3,14,16,30,348.0,106.0,2.0,12.8,222.0,74.48,61.19
2018,3,14,16,45,427.0,84.0,1.75,12.35,201.5,60.48,48.83
2018,3,14,17,0,506.0,62.0,1.5,11.9,181.0,45.56,35.4
2018,3,14,17,15,469.0,51.5,1.35,11.3,140.0,39.18,29.43
2018,3,14,17,30,432.0,41.0,1.2,10.7,99.0,32.45,22.85
2018,3,14,17,45,287.5,29.0,1.1,10.05,60.5,23.75,12.38
2018,3,14,18,0,143.0,17.0,1.0,9.4,22.0,16.2,0.0
2018,3,14,18,15,71.5,8.5,1.0,9.2,11.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,15,6,15,86.0,9.5,1.2,6.4,13.0,0.0,0.0
2018,3,15,6,30,172.0,19.0,1.4,7.2,26.0,96.56,0.0
2018,3,15,6,45,323.0,30.0,1.55,8.0,66.5,227.1,165.08
2018,3,15,7,0,474.0,41.0,1.7,8.8,107.0,334.38,273.09
2018,3,15,7,15,559.5,47.5,1.85,9.45,158.0,409.97,340.97
2018,3,15,7,30,645.0,54.0,2.0,10.1,209.0,490.52,409.71
2018,3,15,7,45,697.0,59.5,2.1,10.7,263.0,548.42,457.52
2018,3,15,8,0,749.0,65.0,2.2,11.3,317.0,612.18,507.37
2018,3,15,8,15,782.0,68.5,2.25,11.8,369.0,660.66,542.5
2018,3,15,8,30,815.0,72.0,2.3,12.3,421.0,708.33,576.0
2018,3,15,8,45,838.5,75.0,2.35,12.8,470.0,746.95,601.93
2018,3,15,9,0,862.0,78.0,2.4,13.3,519.0,783.66,626.01
2018,3,15,9,15,878.0,81.0,2.5,13.6,563.0,806.02,640.19
2018,3,15,9,30,894.0,84.0,2.6,13.9,607.0,831.87,656.96
2018,3,15,9,45,905.5,86.5,2.7,14.25,645.5,850.56,668.42
2018,3,15,10,0,917.0,89.0,2.8,14.6,684.0,866.12,677.76
2018,3,15,10,15,925.0,90.5,2.9,14.8,715.5,874.37,682.4
2018,3,15,10,30,933.0,92.0,3.0,15.0,747.0,879.24,684.85
2018,3,15,10,45,937.5,93.5,3.15,15.2,770.5,877.76,683.32
2018,3,15,11,0,942.0,95.0,3.3,15.4,794.0,872.81,679.48
2018,3,15,11,15,863.0,127.5,3.4,15.5,778.5,833.77,651.43
2018,3,15,11,30,784.0,160.0,3.5,15.6,763.0,787.68,618.37
2018,3,15,11,45,522.0,267.0,3.65,15.7,670.0,672.57,528.91
2018,3,15,12,0,260.0,374.0,3.8,15.8,577.0,558.48,437.9
2018,3,15,12,15,236.5,377.0,3.95,15.8,562.0,528.54,415.39
2018,3,15,12,30,213.0,380.0,4.1,15.8,547.0,503.5,395.98
2018,3,15,12,45,178.5,373.5,4.25,15.75,512.5,463.36,365.03
2018,3,15,13,0,144.0,367.0,4.4,15.7,478.0,425.19,335.45
2018,3,15,13,15,121.0,349.0,4.45,15.55,441.0,386.06,305.16
2018,3,15,13,30,98.0,331.0,4.5,15.4,404.0,350.64,277.55
2018,3,15,13,45,107.5,324.5,4.6,15.3,402.0,342.33,271.23
2018,3,15,14,0,117.0,318.0,4.7,15.2,400.0,329.47,261.07
2018,3,15,14,15,67.5,262.5,4.7,14.95,309.5,258.71,205.32
2018,3,15,14,30,18.0,207.0,4.7,14.7,219.0,193.91,154.13
2018,3,15,14,45,98.0,225.0,4.7,14.5,283.0,221.05,174.59
2018,3,15,15,0,178.0,243.0,4.7,14.3,347.0,246.37,192.16
2018,3,15,15,15,203.0,223.0,4.7,14.3,333.0,223.03,171.41
2018,3,15,15,30,228.0,203.0,4.7,14.3,319.0,190.41,143.35
2018,3,15,15,45,199.5,178.5,4.5,13.65,273.0,160.59,121.39
2018,3,15,16,0,171.0,154.0,4.3,13.0,227.0,127.55,98.57
2018,3,15,16,15,386.5,117.5,4.05,12.7,255.0,80.42,66.39
2018,3,15,16,30,602.0,81.0,3.8,12.4,283.0,55.47,44.34
2018,3,15,16,45,588.5,71.0,3.55,12.05,240.5,50.23,39.71
2018,3,15,17,0,575.0,61.0,3.3,11.7,198.0,44.65,34.61
2018,3,15,17,15,438.5,53.5,3.05,11.45,143.0,40.75,30.81
2018,3,15,17,30,302.0,46.0,2.8,11.2,88.0,35.43,25.44
2018,3,15,17,45,175.0,30.5,2.55,10.95,52.5,23.91,12.91
2018,3,15,18,0,48.0,15.0,2.3,10.7,17.0,14.3,0.0
2018,3,15,18,15,24.0,7.5,2.25,10.55,8.5,0.0,0.0
2018,3,15,18,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,3,16,6,15,0.5,2.5,2.2,10.35,2.5,2.38,0.0
2018,3,16,6,30,1.0,5.0,2.4,10.6,5.0,5.23,0.0
2018,3,16,6,45,0.5,13.5,2.55,10.85,13.5,12.76,4.25
2018,3,16,7,0,0.0,22.0,2.7,11.1,22.0,20.4,11.58
2018,3,16,7,15,0.0,29.0,2.85,11.3,29.0,26.91,17.47
2018,3,16,7,30,0.0,36.0,3.0,11.5,36.0,33.42,23.26
2018,3,16,7,45,0.0,40.5,3.15,11.65,40.5,37.61,26.94
2018,3,16,8,0,0.0,45.0,3.3,11.8,45.0,41.8,30.52
2018,3,16,8,15,0.0,63.5,3.4,11.95,63.5,59.06,45.24
2018,3,16,8,30,0.0,82.0,3.5,12.1,82.0,76.54,59.96
2018,3,16,8,45,0.0,81.0,3.6,12.2,81.0,75.42,58.78
2018,3,16,9,0,0.0,80.0,3.7,12.3,80.0,74.5,57.8
2018,3,16,9,15,2.5,118.0,3.8,12.4,119.5,113.36,90.31
2018,3,16,9,30,5.0,156.0,3.9,12.5,159.0,152.95,122.92
2018,3,16,9,45,13.5,195.0,3.95,12.55,203.5,198.65,160.35
2018,3,16,10,0,22.0,234.0,4.0,12.6,248.0,244.32,197.21
2018,3,16,10,15,37.5,264.0,4.1,12.6,289.5,296.41,239.1
2018,3,16,10,30,53.0,294.0,4.2,12.6,331.0,338.27,272.35
2018,3,16,10,45,39.0,269.5,4.3,12.6,297.5,298.39,239.88
2018,3,16,11,0,25.0,245.0,4.4,12.6,264.0,259.75,208.44
2018,3,16,11,15,66.5,283.5,4.5,12.65,335.0,329.48,265.23
2018,3,16,11,30,108.0,322.0,4.6,12.7,406.0,403.69,324.29
2018,3,16,11,45,138.5,339.0,4.7,12.7,447.5,437.88,351.32
2018,3,16,12,0,169.0,356.0,4.8,12.7,489.0,469.73,376.42
2018,3,16,12,15,160.5,351.0,4.85,12.7,477.5,450.21,360.76
2018,3,16,12,30,152.0,346.0,4.9,12.7,466.0,430.81,345.34
2018,3,16,12,45,97.0,301.5,5.0,12.7,377.5,345.19,277.11
2018,3,16,13,0,42.0,257.0,5.1,12.7,289.0,263.43,211.14
2018,3,16,13,15,60.5,271.5,5.1,12.65,317.0,283.71,227.84
2018,3,16,13,30,79.0,286.0,5.1,12.6,345.0,301.82,242.42
2018,3,16,13,45,156.5,289.5,5.1,12.55,401.5,335.46,269.53
2018,3,16,14,0,234.0,293.0,5.1,12.5,458.0,359.29,287.75
2018,3,16,14,15,269.5,286.0,5.0,12.4,468.0,352.52,280.89
2018,3,16,14,30,305.0,279.0,4.9,12.3,478.0,341.94,270.38
2018,3,16,14,45,222.5,256.0,4.85,12.2,396.5,284.02,223.99
2018,3,16,15,0,140.0,233.0,4.8,12.1,315.0,229.74,181.38
2018,3,16,15,15,302.0,199.0,4.8,12.1,359.0,219.86,166.37
2018,3,16,15,30,464.0,165.0,4.8,12.1,403.0,192.35,135.72
2018,3,16,15,45,445.5,152.5,4.55,11.8,363.5,152.27,104.89
2018,3,16,16,0,427.0,140.0,4.3,11.5,324.0,114.19,81.08
2018,3,16,16,15,475.0,115.5,3.9,11.15,296.0,79.15,65.65
2018,3,16,16,30,523.0,91.0,3.5,10.8,268.0,63.22,51.59
2018,3,16,16,45,468.0,81.5,3.1,10.45,220.0,58.64,47.56
2018,3,16,17,0,413.0,72.0,2.7,10.1,172.0,52.91,42.31
2018,3,16,17,15,356.5,59.0,2.3,9.45,130.0,44.33,34.32
2018,3,16,17,30,300.0,46.0,1.9,8.8,88.0,35.35,25.71
2018,3,16,17,45,198.5,31.5,1.5,8.15,54.5,24.68,14.15
2018,3,16,18,0,97.0,17.0,1.1,7.5,21.0,16.2,0.0
2018,3,16,18,15,48.5,8.5,1.1,7.3,10.5,0.0,0.0
2018,3,16,18,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,0.95,6.4,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.65,7.55,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.75,7.55,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,17,6,15,0.0,1.5,1.05,8.1,1.5,1.43,0.0
2018,3,17,6,30,0.0,3.0,1.3,8.4,3.0,2.77,0.0
2018,3,17,6,45,0.0,5.5,1.55,8.7,5.5,5.09,0.0
2018,3,17,7,0,0.0,8.0,1.8,9.0,8.0,7.4,0.67
2018,3,17,7,15,0.0,12.0,1.9,9.15,12.0,11.11,4.0
2018,3,17,7,30,0.0,16.0,2.0,9.3,16.0,14.82,7.31
2018,3,17,7,45,1.5,30.0,2.1,9.5,30.5,28.83,19.62
2018,3,17,8,0,3.0,44.0,2.2,9.7,45.0,42.96,31.91
2018,3,17,8,15,6.5,75.5,2.2,9.9,78.0,75.07,59.62
2018,3,17,8,30,10.0,107.0,2.2,10.1,111.0,109.44,88.77
2018,3,17,8,45,189.0,148.5,2.2,10.3,246.5,321.34,269.57
2018,3,17,9,0,368.0,190.0,2.2,10.5,382.0,512.9,423.33
2018,3,17,9,15,477.0,182.0,2.15,10.7,452.5,607.97,495.54
2018,3,17,9,30,586.0,174.0,2.1,10.9,523.0,696.58,561.34
2018,3,17,9,45,492.5,211.5,2.05,11.05,517.5,657.56,527.44
2018,3,17,10,0,399.0,249.0,2.0,11.2,512.0,618.73,494.65
2018,3,17,10,15,444.0,246.5,1.95,11.4,552.0,650.67,518.07
2018,3,17,10,30,489.0,244.0,1.9,11.6,592.0,680.85,539.28
2018,3,17,10,45,473.5,243.5,1.85,11.8,589.5,660.63,522.48
2018,3,17,11,0,458.0,243.0,1.8,12.0,587.0,638.81,505.04
2018,3,17,11,15,357.5,289.5,1.8,12.1,561.5,586.01,462.77
2018,3,17,11,30,257.0,336.0,1.8,12.2,536.0,542.54,427.24
2018,3,17,11,45,217.0,302.5,1.8,12.3,472.5,468.85,371.4
2018,3,17,12,0,177.0,269.0,1.8,12.4,409.0,397.08,316.26
2018,3,17,12,15,111.0,268.5,1.85,12.4,356.5,337.29,268.7
2018,3,17,12,30,45.0,268.0,1.9,12.4,304.0,282.25,224.22
2018,3,17,12,45,43.5,257.5,1.95,12.45,292.0,268.28,213.41
2018,3,17,13,0,42.0,247.0,2.0,12.5,280.0,254.51,202.55
2018,3,17,13,15,35.0,235.5,2.1,12.4,262.5,236.81,188.59
2018,3,17,13,30,28.0,224.0,2.2,12.3,245.0,219.79,175.13
2018,3,17,13,45,73.5,256.0,2.25,12.2,308.5,267.73,213.82
2018,3,17,14,0,119.0,288.0,2.3,12.1,372.0,306.74,244.38
2018,3,17,14,15,243.5,270.5,2.3,11.95,433.0,330.06,261.43
2018,3,17,14,30,368.0,253.0,2.3,11.8,494.0,345.2,270.12
2018,3,17,14,45,315.5,248.5,2.35,11.7,447.0,302.45,235.21
2018,3,17,15,0,263.0,244.0,2.4,11.6,400.0,264.54,204.76
2018,3,17,15,15,181.5,195.5,2.4,11.6,299.5,199.76,154.16
2018,3,17,15,30,100.0,147.0,2.4,11.6,199.0,137.99,106.55
2018,3,17,15,45,122.0,142.5,2.3,11.3,199.5,128.79,98.7
2018,3,17,16,0,144.0,138.0,2.2,11.0,200.0,116.76,90.31
2018,3,17,16,15,264.0,124.5,1.95,10.75,221.0,92.23,77.35
2018,3,17,16,30,384.0,111.0,1.7,10.5,242.0,77.77,64.68
2018,3,17,16,45,419.5,89.5,1.5,10.2,211.0,64.18,52.59
2018,3,17,17,0,455.0,68.0,1.3,9.9,180.0,50.1,39.84
2018,3,17,17,15,418.0,57.0,1.2,9.4,140.5,43.52,33.66
2018,3,17,17,30,381.0,46.0,1.1,8.9,101.0,36.57,26.86
2018,3,17,17,45,260.5,33.0,1.0,8.4,63.5,27.15,16.5
2018,3,17,18,0,140.0,20.0,0.9,7.9,26.0,19.06,0.0
2018,3,17,18,15,70.0,10.0,0.9,7.75,13.0,0.0,0.0
2018,3,17,18,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,0.95,5.95,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,0.85,5.85,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.75,5.8,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.65,5.85,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.55,5.9,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.55,5.95,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.65,6.05,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.7,6.05,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.65,5.95,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.65,5.85,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.7,5.75,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.7,5.75,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.7,5.85,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,3,18,6,15,62.0,11.0,0.75,6.25,14.5,36.97,0.0
2018,3,18,6,30,124.0,22.0,0.8,6.6,29.0,102.78,0.0
2018,3,18,6,45,187.0,37.5,0.85,6.95,60.5,170.84,132.66
2018,3,18,7,0,250.0,53.0,0.9,7.3,92.0,229.64,189.79
2018,3,18,7,15,394.5,63.5,1.0,7.85,152.0,335.49,281.51
2018,3,18,7,30,539.0,74.0,1.1,8.4,212.0,455.93,381.49
2018,3,18,7,45,504.0,91.5,1.15,8.95,243.0,467.14,390.09
2018,3,18,8,0,469.0,109.0,1.2,9.5,274.0,477.88,397.76
2018,3,18,8,15,560.5,110.5,1.25,10.05,337.5,562.84,463.93
2018,3,18,8,30,652.0,112.0,1.3,10.6,401.0,647.0,526.59
2018,3,18,8,45,697.0,114.0,1.3,11.15,453.5,697.39,560.44
2018,3,18,9,0,742.0,116.0,1.3,11.7,506.0,747.03,593.19
2018,3,18,9,15,681.5,142.0,1.25,12.2,523.5,737.07,582.17
2018,3,18,9,30,621.0,168.0,1.2,12.7,541.0,721.55,567.49
2018,3,18,9,45,521.5,215.0,1.15,13.2,541.5,687.49,537.92
2018,3,18,10,0,422.0,262.0,1.1,13.7,542.0,653.29,508.41
2018,3,18,10,15,369.5,290.5,1.1,13.95,544.0,625.74,486.24
2018,3,18,10,30,317.0,319.0,1.1,14.2,546.0,606.88,470.04
2018,3,18,10,45,236.0,342.5,1.1,14.5,514.5,547.85,424.29
2018,3,18,11,0,155.0,366.0,1.1,14.8,483.0,498.72,385.57
2018,3,18,11,15,240.0,360.5,1.05,14.8,546.0,555.72,428.92
2018,3,18,11,30,325.0,355.0,1.0,14.8,609.0,616.31,472.67
2018,3,18,11,45,357.0,350.5,0.9,14.8,632.0,625.04,477.45
2018,3,18,12,0,389.0,346.0,0.8,14.8,655.0,631.33,480.87
2018,3,18,12,15,351.5,356.5,0.8,14.75,636.0,598.46,456.36
2018,3,18,12,30,314.0,367.0,0.8,14.7,617.0,566.17,432.56
2018,3,18,12,45,236.0,372.0,0.75,14.6,558.5,501.92,384.72
2018,3,18,13,0,158.0,377.0,0.7,14.5,500.0,444.15,341.42
2018,3,18,13,15,103.0,351.5,0.75,14.45,431.0,379.66,293.71
2018,3,18,13,30,48.0,326.0,0.8,14.4,362.0,319.83,248.75
2018,3,18,13,45,41.0,306.5,0.85,14.3,336.5,294.55,230.13
2018,3,18,14,0,34.0,287.0,0.9,14.2,311.0,270.21,211.82
2018,3,18,14,15,24.5,257.5,0.95,14.1,274.5,242.35,190.62
2018,3,18,14,30,15.0,228.0,1.0,14.0,238.0,211.07,166.57
2018,3,18,14,45,12.0,210.5,1.0,13.95,218.0,193.17,152.8
2018,3,18,15,0,9.0,193.0,1.0,13.9,198.0,175.7,139.23
2018,3,18,15,15,6.5,179.0,1.0,13.9,182.5,161.64,128.33
2018,3,18,15,30,4.0,165.0,1.0,13.9,167.0,147.89,117.63
2018,3,18,15,45,2.5,146.5,0.75,13.45,147.5,130.94,104.26
2018,3,18,16,0,1.0,128.0,0.5,13.0,128.0,114.3,91.0
2018,3,18,16,15,1.0,105.5,0.5,12.7,105.5,94.93,78.93
2018,3,18,16,30,1.0,83.0,0.5,12.4,83.0,75.83,62.39
2018,3,18,16,45,17.5,77.5,0.55,12.1,81.5,68.31,55.87
2018,3,18,17,0,34.0,72.0,0.6,11.8,80.0,63.07,51.14
2018,3,18,17,15,25.5,57.0,0.65,11.5,62.5,50.43,39.55
2018,3,18,17,30,17.0,42.0,0.7,11.2,45.0,37.57,27.54
2018,3,18,17,45,19.0,27.5,0.75,10.9,29.5,24.94,14.81
2018,3,18,18,0,21.0,13.0,0.8,10.6,14.0,11.69,0.0
2018,3,18,18,15,10.5,6.5,0.85,10.5,7.0,6.2,0.0
2018,3,18,18,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.45,9.3,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.4,9.05,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.4,8.75,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.4,8.45,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.4,8.05,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.45,7.6,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.55,7.25,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,0.95,5.95,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,19,6,15,122.0,12.0,1.25,6.1,19.0,64.04,0.0
2018,3,19,6,30,244.0,24.0,1.4,7.1,38.0,162.08,21.65
2018,3,19,6,45,378.5,34.5,1.55,8.05,82.5,266.6,210.46
2018,3,19,7,0,513.0,45.0,1.7,9.0,127.0,369.52,304.69
2018,3,19,7,15,589.5,52.0,1.85,9.8,179.5,443.41,369.54
2018,3,19,7,30,666.0,59.0,2.0,10.6,232.0,521.53,434.8
2018,3,19,7,45,642.0,73.0,2.15,11.4,270.0,544.53,453.18
2018,3,19,8,0,618.0,87.0,2.3,12.2,308.0,563.68,467.31
2018,3,19,8,15,610.0,103.5,2.5,13.05,349.0,593.72,489.01
2018,3,19,8,30,602.0,120.0,2.7,13.9,390.0,620.85,507.6
2018,3,19,8,45,732.5,103.0,2.9,14.7,467.0,715.02,577.04
2018,3,19,9,0,863.0,86.0,3.1,15.5,544.0,808.29,642.59
2018,3,19,9,15,883.0,87.5,3.15,16.1,589.5,831.87,655.96
2018,3,19,9,30,903.0,89.0,3.2,16.7,635.0,859.3,672.54
2018,3,19,9,45,872.5,103.5,3.25,17.3,658.0,862.62,671.91
2018,3,19,10,0,842.0,118.0,3.3,17.9,681.0,855.39,664.16
2018,3,19,10,15,871.0,114.5,3.35,18.3,720.0,874.99,676.11
2018,3,19,10,30,900.0,111.0,3.4,18.7,759.0,885.66,681.64
2018,3,19,10,45,922.5,105.5,3.45,19.05,788.5,891.57,684.15
2018,3,19,11,0,945.0,100.0,3.5,19.4,818.0,893.96,684.39
2018,3,19,11,15,943.5,103.5,3.55,19.6,833.0,882.37,675.46
2018,3,19,11,30,942.0,107.0,3.6,19.8,848.0,867.42,664.41
2018,3,19,11,45,863.0,144.0,3.7,20.0,828.0,825.47,634.74
2018,3,19,12,0,784.0,181.0,3.8,20.2,808.0,779.91,601.71
2018,3,19,12,15,672.0,230.0,3.75,20.15,767.0,719.75,555.56
2018,3,19,12,30,560.0,279.0,3.7,20.1,726.0,660.96,510.18
2018,3,19,12,45,567.0,273.0,3.65,20.05,721.5,636.76,492.13
2018,3,19,13,0,574.0,267.0,3.6,20.0,717.0,610.66,472.21
2018,3,19,13,15,496.5,288.5,3.4,19.95,672.0,556.53,429.9
2018,3,19,13,30,419.0,310.0,3.2,19.9,627.0,506.56,390.71
2018,3,19,13,45,564.5,245.0,3.05,19.85,657.5,502.42,387.12
2018,3,19,14,0,710.0,180.0,2.9,19.8,688.0,484.67,371.35
2018,3,19,14,15,745.0,157.0,2.75,19.8,669.5,442.64,335.75
2018,3,19,14,30,780.0,134.0,2.6,19.8,651.0,400.72,298.97
2018,3,19,14,45,671.5,156.5,2.4,19.8,583.5,338.19,248.06
2018,3,19,15,0,563.0,179.0,2.2,19.8,516.0,290.26,209.43
2018,3,19,15,15,474.0,186.5,2.2,19.8,456.0,243.53,172.83
2018,3,19,15,30,385.0,194.0,2.2,19.8,396.0,211.95,150.04
2018,3,19,15,45,447.5,160.0,1.85,19.35,373.0,161.84,108.52
2018,3,19,16,0,510.0,126.0,1.5,18.9,350.0,111.92,72.76
2018,3,19,16,15,594.5,100.0,1.3,18.25,330.5,66.45,52.69
2018,3,19,16,30,679.0,74.0,1.1,17.6,311.0,49.46,38.12
2018,3,19,16,45,594.0,69.0,0.9,16.95,251.5,47.87,36.87
2018,3,19,17,0,509.0,64.0,0.7,16.3,192.0,46.33,35.53
2018,3,19,17,15,424.5,55.0,0.7,15.8,144.5,41.3,30.89
2018,3,19,17,30,340.0,46.0,0.7,15.3,97.0,36.09,25.83
2018,3,19,17,45,226.0,32.5,0.75,14.8,60.5,25.33,15.08
2018,3,19,18,0,112.0,19.0,0.8,14.3,24.0,15.08,0.0
2018,3,19,18,15,56.0,9.5,0.75,14.1,12.0,9.05,0.0
2018,3,19,18,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,2.75,11.45,2.0,1.91,0.0
2018,3,20,6,30,0.0,4.0,2.9,11.5,4.0,3.7,0.0
2018,3,20,6,45,0.0,5.5,3.05,11.55,5.5,5.09,0.0
2018,3,20,7,0,0.0,7.0,3.2,11.6,7.0,6.48,0.0
2018,3,20,7,15,0.0,8.5,3.05,11.6,8.5,7.87,1.13
2018,3,20,7,30,0.0,10.0,2.9,11.6,10.0,9.26,2.38
2018,3,20,7,45,0.0,12.5,2.7,11.6,12.5,11.58,4.41
2018,3,20,8,0,0.0,15.0,2.5,11.6,15.0,13.91,6.42
2018,3,20,8,15,0.0,18.5,2.65,11.7,18.5,17.16,9.2
2018,3,20,8,30,0.0,22.0,2.8,11.8,22.0,20.42,11.96
2018,3,20,8,45,0.0,27.0,2.95,11.9,27.0,25.08,15.89
2018,3,20,9,0,0.0,32.0,3.1,12.0,32.0,29.74,19.8
2018,3,20,9,15,0.0,38.5,3.25,12.15,38.5,35.8,24.87
2018,3,20,9,30,0.0,45.0,3.4,12.3,45.0,41.87,29.91
2018,3,20,9,45,0.0,45.5,3.55,12.45,45.5,42.35,30.21
2018,3,20,10,0,0.0,46.0,3.7,12.6,46.0,42.83,30.51
2018,3,20,10,15,0.0,71.5,3.85,12.7,71.5,66.65,50.37
2018,3,20,10,30,0.0,97.0,4.0,12.8,97.0,90.56,70.11
2018,3,20,10,45,0.0,95.0,4.1,12.95,95.0,88.69,68.4
2018,3,20,11,0,0.0,93.0,4.2,13.1,93.0,86.82,66.74
2018,3,20,11,15,0.0,84.0,4.3,13.2,84.0,78.41,59.7
2018,3,20,11,30,0.0,75.0,4.4,13.3,75.0,70.0,52.69
2018,3,20,11,45,0.0,71.5,4.5,13.45,71.5,66.73,49.93
2018,3,20,12,0,0.0,68.0,4.6,13.6,68.0,63.46,47.18
2018,3,20,12,15,0.0,66.5,4.65,13.7,66.5,62.06,46.0
2018,3,20,12,30,0.0,65.0,4.7,13.8,65.0,60.66,44.83
2018,3,20,12,45,0.0,66.0,4.75,13.9,66.0,61.59,45.6
2018,3,20,13,0,0.0,67.0,4.8,14.0,67.0,62.52,46.37
2018,3,20,13,15,0.0,69.5,4.65,14.05,69.5,64.84,48.32
2018,3,20,13,30,0.0,72.0,4.5,14.1,72.0,67.17,50.29
2018,3,20,13,45,0.0,69.5,4.4,14.15,69.5,64.81,48.39
2018,3,20,14,0,0.0,67.0,4.3,14.2,67.0,62.46,46.51
2018,3,20,14,15,0.0,68.0,4.2,14.15,68.0,63.38,47.37
2018,3,20,14,30,0.0,69.0,4.1,14.1,69.0,64.29,48.24
2018,3,20,14,45,0.0,67.0,3.95,14.05,67.0,62.41,46.79
2018,3,20,15,0,0.0,65.0,3.8,14.0,65.0,60.52,45.35
2018,3,20,15,15,0.0,71.0,3.8,14.0,71.0,66.11,50.17
2018,3,20,15,30,0.0,77.0,3.8,14.0,77.0,71.7,55.02
2018,3,20,15,45,0.5,92.5,3.65,13.85,92.5,85.74,67.01
2018,3,20,16,0,1.0,108.0,3.5,13.7,108.0,98.28,77.8
2018,3,20,16,15,2.0,109.0,3.45,13.6,109.5,97.85,81.5
2018,3,20,16,30,3.0,110.0,3.4,13.5,111.0,97.39,81.31
2018,3,20,16,45,2.5,83.5,3.35,13.4,84.5,75.38,61.89
2018,3,20,17,0,2.0,57.0,3.3,13.3,58.0,52.74,41.65
2018,3,20,17,15,1.0,41.0,3.2,13.2,41.5,38.09,28.35
2018,3,20,17,30,0.0,25.0,3.1,13.1,25.0,23.19,14.75
2018,3,20,17,45,5.0,17.0,3.05,13.0,17.5,15.98,7.62
2018,3,20,18,0,10.0,9.0,3.0,12.9,10.0,8.33,0.0
2018,3,20,18,15,5.0,4.5,2.95,12.85,5.0,4.29,0.0
2018,3,20,18,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,3,21,5,45,4.0,1.0,1.85,14.65,1.0,0.0,0.0
2018,3,21,6,0,8.0,2.0,1.8,14.7,2.0,0.0,0.0
2018,3,21,6,15,8.0,10.5,1.95,14.85,11.0,13.52,0.0
2018,3,21,6,30,8.0,19.0,2.1,15.0,20.0,23.71,6.11
2018,3,21,6,45,4.5,36.0,2.3,15.15,36.5,38.89,26.03
2018,3,21,7,0,1.0,53.0,2.5,15.3,53.0,54.3,39.89
2018,3,21,7,15,3.0,65.5,2.65,15.4,66.0,66.73,50.95
2018,3,21,7,30,5.0,78.0,2.8,15.5,79.0,79.62,62.14
2018,3,21,7,45,2.5,80.5,2.95,15.6,81.0,78.71,61.34
2018,3,21,8,0,0.0,83.0,3.1,15.7,83.0,78.43,60.92
2018,3,21,8,15,1.0,105.5,3.2,15.85,106.0,101.72,80.25
2018,3,21,8,30,2.0,128.0,3.3,16.0,129.0,124.98,99.27
2018,3,21,8,45,21.0,171.5,3.35,16.2,183.0,184.79,148.57
2018,3,21,9,0,40.0,215.0,3.4,16.4,237.0,257.08,206.77
2018,3,21,9,15,55.5,242.0,3.45,16.55,275.0,297.85,238.79
2018,3,21,9,30,71.0,269.0,3.5,16.7,313.0,338.41,270.26
2018,3,21,9,45,63.5,278.0,3.55,16.85,319.0,339.04,269.59
2018,3,21,10,0,56.0,287.0,3.6,17.0,325.0,339.48,268.95
2018,3,21,10,15,59.0,303.0,3.7,17.2,344.5,356.18,281.29
2018,3,21,10,30,62.0,319.0,3.8,17.4,364.0,372.41,293.19
2018,3,21,10,45,44.5,308.5,3.9,17.55,341.5,343.33,269.66
2018,3,21,11,0,27.0,298.0,4.0,17.7,319.0,314.96,246.8
2018,3,21,11,15,38.0,315.5,4.0,17.8,345.5,338.76,265.26
2018,3,21,11,30,49.0,333.0,4.0,17.9,372.0,361.7,282.79
2018,3,21,11,45,98.5,360.0,4.05,18.0,439.5,423.13,330.69
2018,3,21,12,0,148.0,387.0,4.1,18.1,507.0,485.69,378.44
2018,3,21,12,15,238.0,379.0,4.1,18.15,571.5,535.85,417.5
2018,3,21,12,30,328.0,371.0,4.1,18.2,636.0,582.48,453.16
2018,3,21,12,45,238.0,369.0,4.05,18.2,560.0,503.59,392.12
2018,3,21,13,0,148.0,367.0,4.0,18.2,484.0,430.39,335.33
2018,3,21,13,15,100.5,347.0,4.05,18.25,425.5,375.23,292.74
2018,3,21,13,30,53.0,327.0,4.1,18.3,367.0,324.04,252.89
2018,3,21,13,45,49.5,316.0,4.1,18.35,352.5,307.5,240.21
2018,3,21,14,0,46.0,305.0,4.1,18.4,338.0,291.31,227.68
2018,3,21,14,15,51.0,292.0,4.1,18.4,327.5,277.44,216.96
2018,3,21,14,30,56.0,279.0,4.1,18.4,317.0,263.14,205.75
2018,3,21,14,45,47.0,258.5,4.15,18.35,289.0,237.98,186.18
2018,3,21,15,0,38.0,238.0,4.2,18.3,261.0,213.99,167.55
2018,3,21,15,15,37.0,211.0,4.2,18.3,232.0,188.08,147.02
2018,3,21,15,30,36.0,184.0,4.2,18.3,203.0,162.66,126.81
2018,3,21,15,45,81.5,178.0,3.85,18.1,216.0,158.11,121.68
2018,3,21,16,0,127.0,172.0,3.5,17.9,229.0,141.16,107.85
2018,3,21,16,15,69.0,139.0,3.2,17.6,169.5,115.17,95.15
2018,3,21,16,30,11.0,106.0,2.9,17.3,110.0,94.43,77.48
2018,3,21,16,45,23.0,98.5,2.6,16.95,105.0,84.0,68.56
2018,3,21,17,0,35.0,91.0,2.3,16.6,100.0,76.98,62.38
2018,3,21,17,15,27.0,73.0,2.25,16.35,79.0,62.37,49.25
2018,3,21,17,30,19.0,55.0,2.2,16.1,58.0,47.5,35.64
2018,3,21,17,45,15.0,36.0,2.15,15.8,38.0,31.68,20.58
2018,3,21,18,0,11.0,17.0,2.1,15.5,18.0,15.58,0.0
2018,3,21,18,15,5.5,8.5,2.1,15.4,9.0,8.1,0.0
2018,3,21,18,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,3,22,5,45,4.5,1.0,3.15,13.75,1.0,0.0,0.0
2018,3,22,6,0,9.0,2.0,3.2,13.8,2.0,0.0,0.0
2018,3,22,6,15,9.0,5.0,3.3,13.9,5.5,8.75,0.0
2018,3,22,6,30,9.0,8.0,3.4,14.0,9.0,13.34,2.28
2018,3,22,6,45,4.5,12.0,3.5,14.1,12.5,13.66,5.64
2018,3,22,7,0,0.0,16.0,3.6,14.2,16.0,14.82,6.89
2018,3,22,7,15,0.0,17.5,3.7,14.35,17.5,16.21,8.22
2018,3,22,7,30,0.0,19.0,3.8,14.5,19.0,17.61,9.47
2018,3,22,7,45,0.0,25.5,3.9,14.65,25.5,23.65,14.65
2018,3,22,8,0,0.0,32.0,4.0,14.8,32.0,29.7,19.77
2018,3,22,8,15,0.0,42.0,4.15,15.05,42.0,39.02,27.6
2018,3,22,8,30,0.0,52.0,4.3,15.3,52.0,48.34,35.36
2018,3,22,8,45,0.0,72.0,4.45,15.6,72.0,67.02,50.86
2018,3,22,9,0,0.0,92.0,4.6,15.9,92.0,85.84,66.29
2018,3,22,9,15,13.5,132.5,4.65,16.2,141.0,136.74,108.51
2018,3,22,9,30,27.0,173.0,4.7,16.5,190.0,196.05,156.78
2018,3,22,9,45,16.5,158.0,4.8,16.8,168.5,164.0,129.87
2018,3,22,10,0,6.0,143.0,4.9,17.1,147.0,140.03,109.66
2018,3,22,10,15,4.0,136.0,4.85,17.15,138.5,131.34,102.33
2018,3,22,10,30,2.0,129.0,4.8,17.2,130.0,122.78,95.12
2018,3,22,10,45,7.0,175.0,4.7,17.2,180.0,171.04,134.06
2018,3,22,11,0,12.0,221.0,4.6,17.2,230.0,219.17,172.34
2018,3,22,11,15,24.0,260.5,4.55,17.2,279.5,272.49,214.52
2018,3,22,11,30,36.0,300.0,4.5,17.2,329.0,318.77,250.63
2018,3,22,11,45,74.5,329.0,4.45,17.15,389.5,374.3,294.44
2018,3,22,12,0,113.0,358.0,4.4,17.1,450.0,431.68,338.91
2018,3,22,12,15,139.5,370.0,4.3,17.0,483.5,455.26,356.95
2018,3,22,12,30,166.0,382.0,4.2,16.9,517.0,476.44,373.09
2018,3,22,12,45,321.0,324.5,4.1,16.8,581.5,520.24,409.23
2018,3,22,13,0,476.0,267.0,4.0,16.7,646.0,552.7,435.57
2018,3,22,13,15,479.0,261.5,3.95,16.55,636.0,526.51,414.79
2018,3,22,13,30,482.0,256.0,3.9,16.4,626.0,499.08,392.97
2018,3,22,13,45,310.5,294.5,3.8,16.2,530.0,419.36,329.67
2018,3,22,14,0,139.0,333.0,3.7,16.0,434.0,354.89,278.79
2018,3,22,14,15,103.5,308.0,3.7,15.7,381.5,313.01,246.43
2018,3,22,14,30,68.0,283.0,3.7,15.4,329.0,271.1,213.97
2018,3,22,14,45,95.5,206.0,3.7,15.15,266.5,207.64,162.98
2018,3,22,15,0,123.0,129.0,3.7,14.9,204.0,140.41,107.38
2018,3,22,15,15,103.5,121.5,3.7,14.9,181.5,127.48,96.87
2018,3,22,15,30,84.0,114.0,3.7,14.9,159.0,111.22,83.98
2018,3,22,15,45,122.5,117.5,3.75,14.0,176.0,112.14,83.67
2018,3,22,16,0,161.0,121.0,3.8,13.1,193.0,100.79,74.88
2018,3,22,16,15,192.5,127.5,3.8,12.7,203.5,93.7,78.09
2018,3,22,16,30,224.0,134.0,3.8,12.3,214.0,98.94,83.05
2018,3,22,16,45,257.0,108.5,3.8,11.9,186.5,82.25,68.39
2018,3,22,17,0,290.0,83.0,3.8,11.5,159.0,60.3,48.76
2018,3,22,17,15,245.5,66.5,3.65,11.1,120.5,49.38,38.75
2018,3,22,17,30,201.0,50.0,3.5,10.7,82.0,37.91,28.03
2018,3,22,17,45,136.0,35.0,3.35,10.35,53.0,28.71,18.75
2018,3,22,18,0,71.0,20.0,3.2,10.0,24.0,16.7,0.0
2018,3,22,18,15,35.5,10.0,3.1,9.75,12.0,9.53,0.0
2018,3,22,18,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.15,4.4,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.05,4.35,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,0.95,4.65,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,3,23,5,45,8.0,1.0,0.85,5.15,1.0,0.0,0.0
2018,3,23,6,0,16.0,2.0,0.8,5.4,2.0,0.0,0.0
2018,3,23,6,15,149.0,16.5,1.05,6.2,27.5,82.41,0.0
2018,3,23,6,30,282.0,31.0,1.3,7.0,53.0,199.55,127.8
2018,3,23,6,45,408.5,40.5,1.55,7.75,99.5,296.06,240.79
2018,3,23,7,0,535.0,50.0,1.8,8.5,146.0,397.24,330.69
2018,3,23,7,15,610.5,56.5,2.0,9.0,201.0,472.15,395.94
2018,3,23,7,30,686.0,63.0,2.2,9.5,256.0,551.06,461.71
2018,3,23,7,45,735.5,67.5,2.35,10.0,312.0,608.92,508.0
2018,3,23,8,0,785.0,72.0,2.5,10.5,368.0,672.4,555.62
2018,3,23,8,15,817.5,75.0,2.5,11.0,421.5,721.69,590.11
2018,3,23,8,30,850.0,78.0,2.5,11.5,475.0,769.98,622.92
2018,3,23,8,45,873.5,80.0,2.5,12.0,525.5,808.5,647.77
2018,3,23,9,0,897.0,82.0,2.5,12.5,576.0,838.49,666.05
2018,3,23,9,15,912.0,84.5,2.4,12.9,620.5,866.15,681.94
2018,3,23,9,30,927.0,87.0,2.3,13.3,665.0,890.99,695.59
2018,3,23,9,45,938.0,88.0,2.2,13.75,703.0,907.67,703.27
2018,3,23,10,0,949.0,89.0,2.1,14.2,741.0,921.1,708.75
2018,3,23,10,15,957.0,91.0,2.05,14.55,773.0,929.68,711.76
2018,3,23,10,30,965.0,93.0,2.0,14.9,805.0,934.73,712.52
2018,3,23,10,45,970.5,94.0,2.0,15.2,829.5,932.97,709.54
2018,3,23,11,0,976.0,95.0,2.0,15.5,854.0,927.62,704.38
2018,3,23,11,15,979.5,95.5,2.05,15.75,870.0,916.49,696.16
2018,3,23,11,30,983.0,96.0,2.1,16.0,886.0,901.84,685.72
2018,3,23,11,45,982.5,96.5,2.2,16.25,892.0,880.53,671.32
2018,3,23,12,0,982.0,97.0,2.3,16.5,898.0,855.98,654.71
2018,3,23,12,15,982.0,96.5,2.45,16.6,897.0,827.71,636.2
2018,3,23,12,30,982.0,96.0,2.6,16.7,896.0,796.43,615.37
2018,3,23,12,45,980.0,96.0,2.7,16.8,887.0,761.37,591.18
2018,3,23,13,0,978.0,96.0,2.8,16.9,878.0,723.69,562.97
2018,3,23,13,15,972.5,95.0,2.9,16.85,859.0,680.52,530.37
2018,3,23,13,30,967.0,94.0,3.0,16.8,840.0,635.37,495.4
2018,3,23,13,45,960.5,92.0,3.05,16.75,813.5,587.04,456.86
2018,3,23,14,0,954.0,90.0,3.1,16.7,787.0,537.24,416.07
2018,3,23,14,15,945.0,89.0,3.15,16.55,754.0,485.98,373.05
2018,3,23,14,30,936.0,88.0,3.2,16.4,721.0,433.9,328.1
2018,3,23,14,45,765.5,133.0,3.2,16.25,631.5,356.9,265.78
2018,3,23,15,0,595.0,178.0,3.2,16.1,542.0,304.03,223.8
2018,3,23,15,15,375.5,205.0,3.2,16.1,429.0,240.9,177.75
2018,3,23,15,30,156.0,232.0,3.2,16.1,316.0,211.62,162.09
2018,3,23,15,45,139.5,208.0,3.25,15.5,278.0,179.68,137.76
2018,3,23,16,0,123.0,184.0,3.3,14.9,240.0,149.91,116.12
2018,3,23,16,15,180.0,160.5,3.15,14.4,231.5,123.01,103.14
2018,3,23,16,30,237.0,137.0,3.0,13.9,223.0,100.94,84.23
2018,3,23,16,45,234.0,116.5,2.85,13.35,190.0,87.64,72.76
2018,3,23,17,0,231.0,96.0,2.7,12.8,157.0,73.75,60.49
2018,3,23,17,15,184.0,77.5,2.45,12.05,119.0,60.6,48.61
2018,3,23,17,30,137.0,59.0,2.2,11.3,81.0,46.95,36.0
2018,3,23,17,45,115.0,40.0,1.95,10.55,54.0,32.49,22.12
2018,3,23,18,0,93.0,21.0,1.7,9.8,27.0,16.54,0.0
2018,3,23,18,15,46.5,10.5,1.7,9.55,13.5,10.01,0.0
2018,3,23,18,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,3,23,18,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,24,5,45,5.5,1.0,1.05,7.55,1.0,0.0,0.0
2018,3,24,6,0,11.0,2.0,1.0,7.8,2.0,0.0,0.0
2018,3,24,6,15,62.5,16.5,1.2,8.3,21.0,43.96,0.0
2018,3,24,6,30,114.0,31.0,1.4,8.8,40.0,112.78,75.34
2018,3,24,6,45,227.5,46.5,1.6,9.3,82.5,207.01,168.16
2018,3,24,7,0,341.0,62.0,1.8,9.8,125.0,299.17,249.49
2018,3,24,7,15,341.5,75.5,1.85,10.15,156.0,327.16,275.25
2018,3,24,7,30,342.0,89.0,1.9,10.5,187.0,354.46,298.9
2018,3,24,7,45,226.0,115.0,1.95,10.85,185.0,302.49,254.51
2018,3,24,8,0,110.0,141.0,2.0,11.2,183.0,242.44,202.11
2018,3,24,8,15,169.5,167.5,2.1,11.45,242.5,319.09,265.87
2018,3,24,8,30,229.0,194.0,2.2,11.7,302.0,410.38,338.91
2018,3,24,8,45,247.5,214.5,2.25,11.95,342.5,450.72,369.26
2018,3,24,9,0,266.0,235.0,2.3,12.2,383.0,490.58,398.99
2018,3,24,9,15,210.0,246.5,2.45,12.45,369.0,444.35,360.66
