Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,9,30,154.0,258.0,2.6,12.7,355.0,408.57,330.47
2018,3,24,9,45,111.0,276.5,2.7,12.95,348.5,389.93,313.68
2018,3,24,10,0,68.0,295.0,2.8,13.2,342.0,358.49,286.89
2018,3,24,10,15,127.0,317.5,3.0,13.5,410.0,441.47,352.52
2018,3,24,10,30,186.0,340.0,3.2,13.8,478.0,511.88,406.83
2018,3,24,10,45,180.5,350.5,3.4,14.1,488.0,512.82,406.29
2018,3,24,11,0,175.0,361.0,3.6,14.4,498.0,512.94,405.52
2018,3,24,11,15,148.0,341.0,3.75,14.55,458.5,463.78,367.24
2018,3,24,11,30,121.0,321.0,3.9,14.7,419.0,415.63,329.59
2018,3,24,11,45,64.5,257.0,4.05,14.85,309.5,297.06,235.98
2018,3,24,12,0,8.0,193.0,4.2,15.0,200.0,186.79,146.91
2018,3,24,12,15,81.0,275.0,4.35,15.0,341.5,323.24,257.32
2018,3,24,12,30,154.0,357.0,4.5,15.0,483.0,445.85,353.34
2018,3,24,12,45,191.0,356.0,4.6,15.05,510.5,460.91,365.1
2018,3,24,13,0,228.0,355.0,4.7,15.1,538.0,472.54,374.36
2018,3,24,13,15,213.0,345.5,4.7,14.95,513.5,442.4,350.73
2018,3,24,13,30,198.0,336.0,4.7,14.8,489.0,412.8,327.5
2018,3,24,13,45,348.5,298.0,4.7,14.7,557.5,443.94,352.42
2018,3,24,14,0,499.0,260.0,4.7,14.6,626.0,461.13,364.53
2018,3,24,14,15,525.5,239.0,4.65,14.4,609.5,427.08,335.62
2018,3,24,14,30,552.0,218.0,4.6,14.2,593.0,390.1,303.54
2018,3,24,14,45,541.0,208.0,4.55,14.0,558.5,346.48,265.86
2018,3,24,15,0,530.0,198.0,4.5,13.8,524.0,303.52,228.28
2018,3,24,15,15,571.5,171.0,4.5,13.8,499.5,260.17,188.36
2018,3,24,15,30,613.0,144.0,4.5,13.8,475.0,211.25,144.07
2018,3,24,15,45,567.0,139.5,4.25,13.3,423.5,166.22,109.29
2018,3,24,16,0,521.0,135.0,4.0,12.8,372.0,126.24,83.8
2018,3,24,16,15,455.0,127.5,3.75,12.4,317.0,88.11,73.17
2018,3,24,16,30,389.0,120.0,3.5,12.0,262.0,83.18,69.11
2018,3,24,16,45,428.0,96.5,3.25,11.6,230.0,68.48,56.16
2018,3,24,17,0,467.0,73.0,3.0,11.2,198.0,53.01,42.3
2018,3,24,17,15,399.0,62.0,2.65,10.5,152.0,46.03,35.9
2018,3,24,17,30,331.0,51.0,2.3,9.8,106.0,38.74,28.98
2018,3,24,17,45,248.0,37.5,1.9,9.15,70.0,29.09,19.48
2018,3,24,18,0,165.0,24.0,1.5,8.5,34.0,19.01,1.96
2018,3,24,18,15,82.5,12.0,1.5,8.2,17.0,11.44,0.0
2018,3,24,18,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,24,18,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,0.95,5.35,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,25,5,45,10.0,2.5,0.85,5.85,2.5,0.0,0.0
2018,3,25,6,0,20.0,5.0,0.8,6.1,5.0,0.0,0.0
2018,3,25,6,15,136.0,20.0,1.1,6.85,31.0,81.06,0.0
2018,3,25,6,30,252.0,35.0,1.4,7.6,57.0,200.42,144.29
2018,3,25,6,45,376.0,45.0,1.7,8.35,103.5,286.74,234.97
2018,3,25,7,0,500.0,55.0,2.0,9.1,150.0,387.12,323.36
2018,3,25,7,15,527.5,65.5,2.1,9.55,193.5,436.15,366.7
2018,3,25,7,30,555.0,76.0,2.2,10.0,237.0,485.74,408.39
2018,3,25,7,45,516.0,92.0,2.35,10.4,265.0,495.44,415.89
2018,3,25,8,0,477.0,108.0,2.5,10.8,293.0,495.3,414.88
2018,3,25,8,15,644.5,97.0,2.6,11.1,383.0,627.4,519.38
2018,3,25,8,30,812.0,86.0,2.7,11.4,473.0,756.52,614.77
2018,3,25,8,45,833.0,89.0,2.75,11.7,521.5,793.46,638.8
2018,3,25,9,0,854.0,92.0,2.8,12.0,570.0,828.29,661.74
2018,3,25,9,15,748.0,112.0,2.85,12.2,554.0,773.44,619.35
2018,3,25,9,30,642.0,132.0,2.9,12.4,538.0,716.21,575.74
2018,3,25,9,45,762.5,119.5,3.0,12.65,629.5,805.27,640.46
2018,3,25,10,0,883.0,107.0,3.1,12.9,721.0,890.58,699.87
2018,3,25,10,15,906.0,105.0,3.15,13.05,759.0,907.37,709.77
2018,3,25,10,30,929.0,103.0,3.2,13.2,797.0,920.9,718.06
2018,3,25,10,45,866.5,126.0,3.25,13.35,789.0,889.56,694.81
2018,3,25,11,0,804.0,149.0,3.3,13.5,781.0,849.19,665.51
2018,3,25,11,15,845.5,137.5,3.35,13.55,813.5,858.43,672.04
2018,3,25,11,30,887.0,126.0,3.4,13.6,846.0,859.28,672.31
2018,3,25,11,45,920.5,116.0,3.5,13.7,869.0,856.24,670.16
2018,3,25,12,0,954.0,106.0,3.6,13.8,892.0,848.93,665.07
2018,3,25,12,15,953.0,106.5,3.65,13.8,891.0,821.36,645.51
2018,3,25,12,30,952.0,107.0,3.7,13.8,890.0,790.92,623.96
2018,3,25,12,45,949.0,107.0,3.8,13.85,880.5,755.89,598.78
2018,3,25,13,0,946.0,107.0,3.9,13.9,871.0,718.41,569.9
2018,3,25,13,15,942.5,106.0,3.95,13.85,853.5,677.43,537.83
2018,3,25,13,30,939.0,105.0,4.0,13.8,836.0,634.41,503.43
2018,3,25,13,45,933.5,103.0,4.05,13.75,810.5,587.59,465.25
2018,3,25,14,0,928.0,101.0,4.1,13.7,785.0,539.29,424.84
2018,3,25,14,15,920.0,98.5,4.15,13.6,752.0,488.19,381.27
2018,3,25,14,30,912.0,96.0,4.2,13.5,719.0,436.27,335.78
2018,3,25,14,45,868.0,102.5,4.2,13.4,668.5,373.92,281.54
2018,3,25,15,0,824.0,109.0,4.2,13.3,618.0,319.66,233.3
2018,3,25,15,15,719.0,127.0,4.2,13.3,548.0,259.21,182.58
2018,3,25,15,30,614.0,145.0,4.2,13.3,478.0,213.81,146.38
2018,3,25,15,45,652.0,122.5,4.15,13.0,447.0,164.14,103.83
2018,3,25,16,0,690.0,100.0,4.1,12.7,416.0,110.67,64.44
2018,3,25,16,15,713.5,86.0,3.9,12.35,379.0,59.76,47.98
2018,3,25,16,30,737.0,72.0,3.7,12.0,342.0,52.09,41.33
2018,3,25,16,45,691.0,66.5,3.45,11.65,288.5,45.21,35.27
2018,3,25,17,0,645.0,61.0,3.2,11.3,235.0,43.14,33.41
2018,3,25,17,15,568.5,54.5,2.9,10.65,183.0,40.1,30.58
2018,3,25,17,30,492.0,48.0,2.6,10.0,131.0,37.05,27.48
2018,3,25,17,45,359.0,37.0,2.3,9.3,86.0,29.62,20.02
2018,3,25,18,0,226.0,26.0,2.0,8.6,41.0,21.84,5.02
2018,3,25,18,15,113.0,13.0,1.95,8.35,20.5,12.39,0.0
2018,3,25,18,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,3,25,18,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.05,6.65,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.5,6.95,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.6,7.05,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.65,7.15,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.7,7.15,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.75,7.1,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.75,7.1,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.7,7.05,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.65,7.1,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,3,26,5,45,18.5,3.5,2.8,7.35,3.0,0.0,0.0
2018,3,26,6,0,37.0,7.0,2.9,7.5,6.0,0.0,0.0
2018,3,26,6,15,180.5,20.5,3.1,7.9,35.0,102.58,0.0
2018,3,26,6,30,324.0,34.0,3.3,8.3,64.0,232.8,174.13
2018,3,26,6,45,442.5,43.0,3.45,8.7,112.5,323.17,266.96
2018,3,26,7,0,561.0,52.0,3.6,9.1,161.0,421.99,355.07
2018,3,26,7,15,631.0,58.0,3.75,9.65,216.0,494.65,418.46
2018,3,26,7,30,701.0,64.0,3.9,10.2,271.0,570.84,482.01
2018,3,26,7,45,747.5,67.5,4.05,10.8,326.5,626.64,526.01
2018,3,26,8,0,794.0,71.0,4.2,11.4,382.0,687.48,571.78
2018,3,26,8,15,825.0,74.0,4.3,11.95,436.0,736.06,606.67
2018,3,26,8,30,856.0,77.0,4.4,12.5,490.0,783.55,639.98
2018,3,26,8,45,878.5,79.0,4.45,13.05,540.0,814.94,660.29
2018,3,26,9,0,901.0,81.0,4.5,13.6,590.0,850.76,683.7
2018,3,26,9,15,917.0,82.5,4.55,13.95,634.5,878.17,701.18
2018,3,26,9,30,933.0,84.0,4.6,14.3,679.0,902.79,716.61
2018,3,26,9,45,944.5,85.5,4.65,14.7,717.5,920.49,726.92
2018,3,26,10,0,956.0,87.0,4.7,15.1,756.0,934.92,734.99
2018,3,26,10,15,961.0,89.0,4.7,15.4,786.5,940.81,736.98
2018,3,26,10,30,966.0,91.0,4.7,15.7,817.0,943.16,736.65
2018,3,26,10,45,969.0,93.5,4.7,15.95,840.5,940.72,733.25
2018,3,26,11,0,972.0,96.0,4.7,16.2,864.0,934.68,727.5
2018,3,26,11,15,974.0,97.5,4.7,16.4,879.5,923.19,718.21
2018,3,26,11,30,976.0,99.0,4.7,16.6,895.0,908.22,706.63
2018,3,26,11,45,975.0,100.0,4.7,16.8,901.0,886.91,690.67
2018,3,26,12,0,974.0,101.0,4.7,17.0,907.0,862.4,672.56
2018,3,26,12,15,974.5,100.0,4.7,17.1,906.0,834.01,651.99
2018,3,26,12,30,975.0,99.0,4.7,17.2,905.0,802.64,629.28
2018,3,26,12,45,974.0,98.0,4.65,17.25,895.5,767.36,603.55
2018,3,26,13,0,973.0,97.0,4.6,17.3,886.0,729.46,574.1
2018,3,26,13,15,969.0,96.0,4.55,17.35,868.0,687.23,540.67
2018,3,26,13,30,965.0,95.0,4.5,17.4,850.0,642.93,505.02
2018,3,26,13,45,959.0,92.5,4.45,17.4,823.0,594.37,465.47
2018,3,26,14,0,953.0,90.0,4.4,17.4,796.0,544.32,423.82
2018,3,26,14,15,943.5,89.5,4.3,17.3,763.0,493.2,380.26
2018,3,26,14,30,934.0,89.0,4.2,17.2,730.0,441.3,334.99
2018,3,26,14,45,920.5,87.0,4.15,17.15,689.5,386.28,286.37
2018,3,26,15,0,907.0,85.0,4.1,17.1,649.0,331.4,237.11
2018,3,26,15,15,890.5,83.0,4.1,17.1,603.5,276.18,187.56
2018,3,26,15,30,874.0,81.0,4.1,17.1,558.0,221.88,139.99
2018,3,26,15,45,847.5,79.0,3.9,16.7,507.0,160.8,91.01
2018,3,26,16,0,821.0,77.0,3.7,16.3,456.0,108.81,56.84
2018,3,26,16,15,778.0,74.5,3.25,15.7,400.0,59.04,46.68
2018,3,26,16,30,735.0,72.0,2.8,15.1,344.0,51.92,40.66
2018,3,26,16,45,689.5,66.5,2.4,14.55,290.5,45.07,34.72
2018,3,26,17,0,644.0,61.0,2.0,14.0,237.0,42.99,32.92
2018,3,26,17,15,567.0,54.5,1.8,13.1,184.5,39.94,30.15
2018,3,26,17,30,490.0,48.0,1.6,12.2,132.0,36.87,27.12
2018,3,26,17,45,363.0,38.0,1.45,11.25,88.0,30.41,20.64
2018,3,26,18,0,236.0,28.0,1.3,10.3,44.0,23.73,7.55
2018,3,26,18,15,123.5,15.0,1.3,10.05,23.0,14.3,0.0
2018,3,26,18,30,11.0,2.0,1.3,9.8,2.0,0.0,0.0
2018,3,26,18,45,5.5,1.0,1.25,9.5,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,27,5,45,17.0,3.0,1.25,9.5,3.0,0.0,0.0
2018,3,27,6,0,34.0,6.0,1.3,9.7,6.0,5.72,0.0
2018,3,27,6,15,165.5,21.0,1.25,10.2,35.5,118.57,0.0
2018,3,27,6,30,297.0,36.0,1.2,10.7,65.0,222.32,167.71
2018,3,27,6,45,409.0,46.0,1.2,11.2,112.5,309.77,251.9
2018,3,27,7,0,521.0,56.0,1.2,11.7,160.0,405.22,333.66
2018,3,27,7,15,591.5,62.0,1.25,12.4,213.5,477.14,393.34
2018,3,27,7,30,662.0,68.0,1.3,13.1,267.0,552.56,452.97
2018,3,27,7,45,710.5,72.0,1.4,13.8,322.0,612.93,498.37
2018,3,27,8,0,759.0,76.0,1.5,14.5,377.0,670.81,539.37
2018,3,27,8,15,790.0,79.5,1.6,15.15,430.0,719.12,572.19
2018,3,27,8,30,821.0,83.0,1.7,15.8,483.0,766.4,603.53
2018,3,27,8,45,843.5,85.5,1.8,16.45,532.0,804.18,627.5
2018,3,27,9,0,866.0,88.0,1.9,17.1,581.0,839.92,649.75
2018,3,27,9,15,884.0,89.5,2.0,17.5,625.5,861.67,662.72
2018,3,27,9,30,902.0,91.0,2.1,17.9,670.0,887.49,678.62
2018,3,27,9,45,917.0,91.0,2.15,18.3,709.0,906.13,689.05
2018,3,27,10,0,932.0,91.0,2.2,18.7,748.0,921.69,697.51
2018,3,27,10,15,939.0,93.0,2.3,19.0,779.0,929.18,701.4
2018,3,27,10,30,946.0,95.0,2.4,19.3,810.0,933.2,703.15
2018,3,27,10,45,950.0,96.5,2.5,19.65,833.0,930.56,700.42
2018,3,27,11,0,954.0,98.0,2.6,20.0,856.0,924.4,695.51
2018,3,27,11,15,955.5,100.0,2.65,20.25,871.0,913.15,687.13
2018,3,27,11,30,957.0,102.0,2.7,20.5,886.0,898.48,676.59
2018,3,27,11,45,956.0,103.0,2.75,20.75,892.0,877.44,661.83
2018,3,27,12,0,955.0,104.0,2.8,21.0,898.0,853.27,645.02
2018,3,27,12,15,954.5,104.0,2.75,21.1,897.0,825.5,625.48
2018,3,27,12,30,954.0,104.0,2.7,21.2,896.0,794.84,603.99
2018,3,27,12,45,950.5,104.5,2.7,21.35,886.0,759.8,579.61
2018,3,27,13,0,947.0,105.0,2.7,21.5,876.0,722.34,551.63
2018,3,27,13,15,938.0,105.0,2.7,21.55,855.5,678.77,518.86
2018,3,27,13,30,929.0,105.0,2.7,21.6,835.0,633.59,484.23
2018,3,27,13,45,921.0,104.5,2.7,21.65,809.0,587.1,447.8
2018,3,27,14,0,913.0,104.0,2.7,21.7,783.0,539.35,409.46
2018,3,27,14,15,867.0,114.0,2.65,21.6,736.5,478.75,360.85
2018,3,27,14,30,821.0,124.0,2.6,21.5,690.0,424.43,316.08
2018,3,27,14,45,814.0,115.5,2.6,21.45,650.5,370.93,270.68
2018,3,27,15,0,807.0,107.0,2.6,21.4,611.0,317.28,224.22
2018,3,27,15,15,802.5,98.0,2.6,21.4,569.0,263.82,177.43
2018,3,27,15,30,798.0,89.0,2.6,21.4,527.0,210.33,131.36
2018,3,27,15,45,760.5,89.0,2.4,20.95,476.0,160.07,92.31
2018,3,27,16,0,723.0,89.0,2.2,20.5,425.0,108.38,58.27
2018,3,27,16,15,680.5,85.5,1.9,19.85,372.5,62.7,40.5
2018,3,27,16,30,638.0,82.0,1.6,19.2,320.0,54.06,41.83
2018,3,27,16,45,600.0,74.0,1.3,18.55,270.5,50.51,38.92
2018,3,27,17,0,562.0,66.0,1.0,17.9,221.0,46.73,35.68
2018,3,27,17,15,511.5,56.5,1.05,17.1,174.0,41.39,30.93
2018,3,27,17,30,461.0,47.0,1.1,16.3,127.0,35.74,25.69
2018,3,27,17,45,351.0,37.0,1.15,15.55,85.5,29.26,19.35
2018,3,27,18,0,241.0,27.0,1.2,14.8,44.0,22.49,7.9
2018,3,27,18,15,128.5,15.0,1.2,14.55,23.0,14.3,0.0
2018,3,27,18,30,16.0,3.0,1.2,14.3,2.0,0.0,0.0
2018,3,27,18,45,8.0,1.5,1.2,14.1,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,3,28,5,45,30.5,4.5,0.5,12.0,4.5,0.0,0.0
2018,3,28,6,0,61.0,9.0,0.5,12.2,9.0,34.51,0.0
2018,3,28,6,15,200.0,21.0,0.55,13.0,38.5,135.45,0.0
2018,3,28,6,30,339.0,33.0,0.6,13.8,68.0,243.37,184.02
2018,3,28,6,45,440.5,42.5,0.65,14.6,115.5,325.4,260.38
2018,3,28,7,0,542.0,52.0,0.7,15.4,163.0,415.31,335.39
2018,3,28,7,15,605.5,58.5,0.85,16.05,216.0,484.1,391.6
2018,3,28,7,30,669.0,65.0,1.0,16.7,269.0,556.1,447.85
2018,3,28,7,45,711.0,69.5,1.15,17.35,322.5,609.16,487.01
2018,3,28,8,0,753.0,74.0,1.3,18.0,376.0,666.99,527.82
2018,3,28,8,15,769.0,80.5,1.45,18.7,424.5,707.19,554.62
2018,3,28,8,30,785.0,87.0,1.6,19.4,473.0,745.63,579.74
2018,3,28,8,45,820.0,86.5,1.75,20.1,525.0,789.3,608.06
2018,3,28,9,0,855.0,86.0,1.9,20.8,577.0,831.47,634.83
2018,3,28,9,15,874.0,87.0,2.0,21.2,621.0,853.37,647.68
2018,3,28,9,30,893.0,88.0,2.1,21.6,665.0,879.41,663.53
2018,3,28,9,45,909.0,87.0,2.15,22.0,703.5,897.74,673.63
2018,3,28,10,0,925.0,86.0,2.2,22.4,742.0,913.07,681.84
2018,3,28,10,15,932.5,88.0,2.2,22.75,773.0,921.04,684.91
2018,3,28,10,30,940.0,90.0,2.2,23.1,804.0,925.56,685.89
2018,3,28,10,45,945.5,90.5,2.25,23.45,827.0,923.23,682.99
2018,3,28,11,0,951.0,91.0,2.3,23.8,850.0,917.41,678.01
2018,3,28,11,15,955.0,91.5,2.3,24.05,866.0,906.83,669.84
2018,3,28,11,30,959.0,92.0,2.3,24.3,882.0,892.82,659.57
2018,3,28,11,45,960.5,92.0,2.3,24.55,889.0,872.87,645.5
2018,3,28,12,0,962.0,92.0,2.3,24.8,896.0,849.7,629.42
2018,3,28,12,15,961.5,92.0,2.25,24.95,894.5,821.88,610.14
2018,3,28,12,30,961.0,92.0,2.2,25.1,893.0,791.15,588.96
2018,3,28,12,45,959.0,91.5,2.2,25.2,883.5,756.12,565.32
2018,3,28,13,0,957.0,91.0,2.2,25.3,874.0,718.57,538.63
2018,3,28,13,15,953.0,90.0,2.25,25.3,856.0,676.95,508.39
2018,3,28,13,30,949.0,89.0,2.3,25.3,838.0,633.32,475.92
2018,3,28,13,45,942.5,88.5,2.3,25.3,812.5,586.94,440.35
2018,3,28,14,0,936.0,88.0,2.3,25.3,787.0,539.13,402.73
2018,3,28,14,15,927.0,87.0,2.35,25.2,754.5,488.56,362.27
2018,3,28,14,30,918.0,86.0,2.4,25.1,722.0,437.23,319.98
2018,3,28,14,45,906.5,84.0,2.4,25.0,683.0,383.67,274.78
2018,3,28,15,0,895.0,82.0,2.4,24.9,644.0,330.08,228.63
2018,3,28,15,15,879.0,80.0,2.4,24.9,599.0,275.61,181.55
2018,3,28,15,30,863.0,78.0,2.4,24.9,554.0,222.02,136.1
2018,3,28,15,45,841.0,75.0,2.25,24.35,504.5,167.98,93.79
2018,3,28,16,0,819.0,72.0,2.1,23.8,455.0,109.01,54.08
2018,3,28,16,15,788.0,68.5,1.85,23.05,402.5,58.6,34.17
2018,3,28,16,30,757.0,65.0,1.6,22.3,350.0,46.0,34.32
2018,3,28,16,45,712.0,60.5,1.35,21.6,296.0,44.28,33.01
2018,3,28,17,0,667.0,56.0,1.1,20.9,242.0,42.53,31.58
2018,3,28,17,15,599.0,50.0,1.1,19.95,190.0,35.95,25.83
2018,3,28,17,30,531.0,44.0,1.1,19.0,138.0,33.04,23.07
2018,3,28,17,45,414.5,35.5,1.1,18.1,93.5,27.76,17.92
2018,3,28,18,0,298.0,27.0,1.1,17.2,49.0,22.35,8.7
2018,3,28,18,15,159.0,15.0,1.15,17.0,25.5,14.3,0.0
2018,3,28,18,30,20.0,3.0,1.2,16.8,2.0,0.0,0.0
2018,3,28,18,45,10.0,1.5,1.2,16.6,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.05,16.2,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,3,29,5,45,29.5,4.5,0.55,15.65,4.5,0.0,0.0
2018,3,29,6,0,59.0,9.0,0.5,15.8,9.0,33.87,0.0
2018,3,29,6,15,177.5,23.0,0.5,16.45,39.0,130.86,6.03
2018,3,29,6,30,296.0,37.0,0.5,17.1,69.0,226.22,171.01
2018,3,29,6,45,442.0,43.0,0.55,17.7,120.5,328.68,260.4
2018,3,29,7,0,588.0,49.0,0.6,18.3,172.0,441.47,351.82
2018,3,29,7,15,633.5,56.0,0.75,18.9,223.0,501.26,399.94
2018,3,29,7,30,679.0,63.0,0.9,19.5,274.0,559.0,444.78
2018,3,29,7,45,731.0,65.5,1.05,20.05,330.0,621.49,490.12
2018,3,29,8,0,783.0,68.0,1.2,20.6,386.0,684.98,534.37
2018,3,29,8,15,811.0,71.5,1.35,21.2,438.5,731.69,565.41
2018,3,29,8,30,839.0,75.0,1.5,21.8,491.0,777.23,595.11
2018,3,29,8,45,858.5,77.5,1.65,22.35,539.5,806.41,613.17
2018,3,29,9,0,878.0,80.0,1.8,22.9,588.0,840.04,634.23
2018,3,29,9,15,894.0,82.0,1.85,23.3,632.0,867.69,650.38
2018,3,29,9,30,910.0,84.0,1.9,23.7,676.0,892.61,664.68
2018,3,29,9,45,922.0,85.0,1.9,24.05,714.0,909.92,673.53
2018,3,29,10,0,934.0,86.0,1.9,24.4,752.0,924.04,680.41
2018,3,29,10,15,941.5,87.0,1.95,24.75,782.5,930.88,683.19
2018,3,29,10,30,949.0,88.0,2.0,25.1,813.0,934.26,683.94
2018,3,29,10,45,954.0,89.5,2.0,25.45,836.5,932.49,680.96
2018,3,29,11,0,959.0,91.0,2.0,25.8,860.0,927.18,675.9
2018,3,29,11,15,962.0,91.0,2.05,26.0,875.0,915.08,667.51
2018,3,29,11,30,965.0,91.0,2.1,26.2,890.0,899.56,657.05
2018,3,29,11,45,965.5,92.0,2.15,26.45,897.0,879.65,643.68
2018,3,29,12,0,966.0,93.0,2.2,26.7,904.0,856.51,628.25
2018,3,29,12,15,963.5,95.0,2.25,26.75,902.5,828.93,610.38
2018,3,29,12,30,961.0,97.0,2.3,26.8,901.0,798.48,590.54
2018,3,29,12,45,955.5,98.5,2.35,26.9,890.5,762.76,566.9
2018,3,29,13,0,950.0,100.0,2.4,27.0,880.0,724.71,540.18
2018,3,29,13,15,946.0,99.0,2.4,27.0,862.0,683.21,509.91
2018,3,29,13,30,942.0,98.0,2.4,27.0,844.0,639.71,477.53
2018,3,29,13,45,936.5,96.5,2.45,26.95,819.0,593.14,442.41
2018,3,29,14,0,931.0,95.0,2.5,26.9,794.0,545.1,405.15
2018,3,29,14,15,919.5,95.0,2.5,26.8,760.5,494.38,364.73
2018,3,29,14,30,908.0,95.0,2.5,26.7,727.0,443.13,322.75
2018,3,29,14,45,900.0,91.0,2.5,26.55,688.5,389.5,277.9
2018,3,29,15,0,892.0,87.0,2.5,26.4,650.0,335.53,231.8
2018,3,29,15,15,875.5,85.0,2.5,26.4,605.0,280.99,184.99
2018,3,29,15,30,859.0,83.0,2.5,26.4,560.0,227.39,139.76
2018,3,29,15,45,837.5,79.5,2.35,25.75,510.0,166.42,92.1
2018,3,29,16,0,816.0,76.0,2.2,25.1,460.0,114.02,57.39
2018,3,29,16,15,786.0,72.5,1.95,24.35,407.5,63.73,36.71
2018,3,29,16,30,756.0,69.0,1.7,23.6,355.0,49.09,36.77
2018,3,29,16,45,704.0,64.0,1.5,22.85,299.0,47.07,35.23
2018,3,29,17,0,652.0,59.0,1.3,22.1,243.0,40.99,30.07
2018,3,29,17,15,592.5,52.5,1.25,21.15,192.5,37.88,27.37
2018,3,29,17,30,533.0,46.0,1.2,20.2,142.0,34.66,24.36
2018,3,29,17,45,417.0,37.0,1.15,19.2,96.5,29.01,18.94
2018,3,29,18,0,301.0,28.0,1.1,18.2,51.0,23.18,10.02
2018,3,29,18,15,160.5,15.5,1.1,17.9,26.5,14.77,0.0
2018,3,29,18,30,20.0,3.0,1.1,17.6,2.0,0.0,0.0
2018,3,29,18,45,10.0,1.5,1.1,17.35,1.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.55,16.55,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.4,16.45,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.35,16.35,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.3,16.25,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.3,15.95,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.3,15.9,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.35,15.9,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.4,15.85,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,3,30,5,45,31.5,5.0,0.45,16.1,5.5,0.0,0.0
2018,3,30,6,0,63.0,10.0,0.5,16.2,11.0,36.78,0.0
2018,3,30,6,15,191.0,23.5,0.45,16.9,42.0,139.95,37.02
2018,3,30,6,30,319.0,37.0,0.4,17.6,73.0,239.89,182.67
2018,3,30,6,45,402.0,48.5,0.4,18.3,118.5,314.11,248.32
2018,3,30,7,0,485.0,60.0,0.4,19.0,164.0,394.59,313.97
2018,3,30,7,15,588.5,64.5,0.4,19.55,225.5,485.48,384.64
2018,3,30,7,30,692.0,69.0,0.4,20.1,287.0,582.25,455.91
2018,3,30,7,45,730.0,74.0,0.35,20.65,341.0,633.8,489.69
2018,3,30,8,0,768.0,79.0,0.3,21.2,395.0,690.08,525.3
2018,3,30,8,15,729.0,97.5,0.4,21.9,428.5,706.23,534.08
2018,3,30,8,30,690.0,116.0,0.5,22.6,462.0,713.47,537.2
2018,3,30,8,45,753.5,111.0,0.6,23.35,522.0,773.03,575.49
2018,3,30,9,0,817.0,106.0,0.7,24.1,582.0,829.0,609.86
2018,3,30,9,15,727.0,142.0,0.75,24.5,589.0,807.1,593.02
2018,3,30,9,30,637.0,178.0,0.8,24.9,596.0,774.26,570.09
2018,3,30,9,45,631.0,193.0,0.8,25.35,626.5,787.25,576.53
2018,3,30,10,0,625.0,208.0,0.8,25.8,657.0,797.28,580.38
2018,3,30,10,15,581.0,237.5,0.85,26.05,668.5,782.17,568.3
2018,3,30,10,30,537.0,267.0,0.9,26.3,680.0,768.61,557.48
2018,3,30,10,45,513.5,286.5,0.9,26.6,690.5,760.08,549.81
2018,3,30,11,0,490.0,306.0,0.9,26.9,701.0,749.3,540.73
2018,3,30,11,15,536.0,293.5,0.95,27.05,733.0,764.26,551.34
2018,3,30,11,30,582.0,281.0,1.0,27.2,765.0,776.06,559.54
2018,3,30,11,45,758.5,200.5,1.1,27.35,836.5,826.5,596.55
2018,3,30,12,0,935.0,120.0,1.2,27.5,908.0,860.82,618.88
2018,3,30,12,15,945.5,114.0,1.25,27.55,910.0,835.93,602.97
2018,3,30,12,30,956.0,108.0,1.3,27.6,912.0,807.72,585.5
2018,3,30,12,45,953.0,107.5,1.4,27.65,901.5,771.84,563.4
2018,3,30,13,0,950.0,107.0,1.5,27.7,891.0,733.53,538.01
2018,3,30,13,15,905.0,124.5,1.55,27.7,858.5,682.66,502.08
2018,3,30,13,30,860.0,142.0,1.6,27.7,826.0,631.41,465.22
2018,3,30,13,45,870.5,131.5,1.65,27.65,805.5,587.8,433.42
2018,3,30,14,0,881.0,121.0,1.7,27.6,785.0,544.79,400.74
2018,3,30,14,15,832.5,129.5,1.65,27.55,735.5,483.13,353.41
2018,3,30,14,30,784.0,138.0,1.6,27.5,686.0,427.76,309.81
2018,3,30,14,45,789.5,125.0,1.6,27.45,651.0,376.51,267.86
2018,3,30,15,0,795.0,112.0,1.6,27.4,616.0,323.94,223.75
2018,3,30,15,15,748.5,116.0,1.6,27.4,564.0,271.73,180.84
2018,3,30,15,30,702.0,120.0,1.6,27.4,512.0,218.08,137.85
2018,3,30,15,45,605.5,131.0,1.4,27.15,447.5,173.05,106.07
2018,3,30,16,0,509.0,142.0,1.2,26.9,383.0,138.9,87.0
2018,3,30,16,15,452.5,134.5,1.1,26.2,330.5,100.7,69.34
2018,3,30,16,30,396.0,127.0,1.0,25.5,278.0,87.26,68.7
2018,3,30,16,45,359.5,110.5,0.85,24.8,232.0,77.75,61.0
2018,3,30,17,0,323.0,94.0,0.7,24.1,186.0,67.71,52.64
2018,3,30,17,15,315.5,76.5,0.75,23.2,150.5,56.42,43.01
2018,3,30,17,30,308.0,59.0,0.8,22.3,115.0,44.51,32.56
2018,3,30,17,45,232.0,44.0,0.9,21.4,78.5,33.9,22.9
2018,3,30,18,0,156.0,29.0,1.0,20.5,42.0,22.8,10.3
2018,3,30,18,15,85.0,15.5,1.0,20.05,22.0,14.77,0.0
2018,3,30,18,30,14.0,2.0,1.0,19.6,2.0,0.0,0.0
2018,3,30,18,45,7.0,1.0,1.05,19.15,1.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.1,18.35,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.05,17.2,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.75,17.7,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.65,17.7,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,0.55,17.55,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.4,17.55,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.4,17.65,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.35,17.6,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.3,17.45,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.3,17.35,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.3,17.25,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.25,17.35,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2018,3,31,5,45,2.5,3.5,0.2,17.6,3.5,0.0,0.0
2018,3,31,6,0,5.0,7.0,0.2,17.7,7.0,8.85,0.0
2018,3,31,6,15,39.0,24.5,0.2,18.15,29.0,54.62,19.24
2018,3,31,6,30,73.0,42.0,0.2,18.6,51.0,97.96,73.02
2018,3,31,6,45,123.5,61.5,0.25,19.05,85.0,161.23,127.07
2018,3,31,7,0,174.0,81.0,0.3,19.5,119.0,218.69,175.12
2018,3,31,7,15,200.5,101.0,0.35,19.95,156.5,264.6,212.42
2018,3,31,7,30,227.0,121.0,0.4,20.4,194.0,311.7,249.42
2018,3,31,7,45,280.0,137.5,0.45,20.85,243.5,374.45,297.63
2018,3,31,8,0,333.0,154.0,0.5,21.3,293.0,439.8,346.11
2018,3,31,8,15,431.0,155.5,0.4,21.95,358.5,538.12,415.99
2018,3,31,8,30,529.0,157.0,0.3,22.6,424.0,627.33,475.83
2018,3,31,8,45,667.5,135.0,0.2,23.3,505.0,732.43,543.34
2018,3,31,9,0,806.0,113.0,0.1,24.0,586.0,830.49,601.24
2018,3,31,9,15,838.0,111.5,0.3,24.4,635.0,866.6,623.36
2018,3,31,9,30,870.0,110.0,0.5,24.8,684.0,900.42,645.56
2018,3,31,9,45,881.0,112.5,0.65,25.25,721.5,917.63,656.32
2018,3,31,10,0,892.0,115.0,0.8,25.7,759.0,924.8,661.04
2018,3,31,10,15,899.0,117.0,0.9,25.8,789.0,931.66,665.71
2018,3,31,10,30,906.0,119.0,1.0,25.9,819.0,935.19,668.37
2018,3,31,10,45,900.0,125.5,1.1,26.05,837.5,928.54,664.6
2018,3,31,11,0,894.0,132.0,1.2,26.2,856.0,918.53,658.87
2018,3,31,11,15,810.0,175.5,1.3,26.2,840.5,881.34,636.16
2018,3,31,11,30,726.0,219.0,1.4,26.2,825.0,839.63,610.08
2018,3,31,11,45,665.5,249.0,1.5,26.25,808.0,799.38,583.01
2018,3,31,12,0,605.0,279.0,1.6,26.3,791.0,758.3,554.95
2018,3,31,12,15,546.0,303.5,1.7,26.2,765.0,713.84,524.63
2018,3,31,12,30,487.0,328.0,1.8,26.1,739.0,670.64,494.67
2018,3,31,12,45,448.0,339.5,1.95,26.0,714.5,631.37,467.74
2018,3,31,13,0,409.0,351.0,2.1,25.9,690.0,593.22,441.04
2018,3,31,13,15,402.0,344.5,2.15,25.65,672.0,562.48,419.56
2018,3,31,13,30,395.0,338.0,2.2,25.4,654.0,531.18,397.22
2018,3,31,13,45,276.5,346.5,2.25,25.2,564.5,451.67,338.86
2018,3,31,14,0,158.0,355.0,2.3,25.0,475.0,385.94,290.34
2018,3,31,14,15,159.5,342.5,2.3,24.7,459.0,364.3,274.56
2018,3,31,14,30,161.0,330.0,2.3,24.4,443.0,342.4,258.12
2018,3,31,14,45,170.0,312.0,2.25,24.15,425.5,318.73,239.84
2018,3,31,15,0,179.0,294.0,2.2,23.9,408.0,294.16,220.52
2018,3,31,15,15,166.5,272.0,2.2,23.9,372.0,260.57,194.57
2018,3,31,15,30,154.0,250.0,2.2,23.9,336.0,228.52,169.95
2018,3,31,15,45,183.5,225.5,2.05,23.15,319.0,202.07,148.7
2018,3,31,16,0,213.0,201.0,1.9,22.4,302.0,172.72,126.38
2018,3,31,16,15,207.0,178.0,1.75,21.75,267.0,140.51,106.02
2018,3,31,16,30,201.0,155.0,1.6,21.1,232.0,118.94,96.96
2018,3,31,16,45,193.5,132.5,1.45,20.4,197.5,103.51,84.25
2018,3,31,17,0,186.0,110.0,1.3,19.7,163.0,83.23,67.04
2018,3,31,17,15,153.5,89.5,1.25,18.95,127.0,72.32,57.59
2018,3,31,17,30,121.0,69.0,1.2,18.2,91.0,56.67,43.69
2018,3,31,17,45,88.0,49.0,1.15,17.4,62.5,40.97,29.41
2018,3,31,18,0,55.0,29.0,1.1,16.6,34.0,24.89,12.63
2018,3,31,18,15,31.0,15.5,1.1,16.2,18.0,14.77,0.0
2018,3,31,18,30,7.0,2.0,1.1,15.8,2.0,0.0,0.0
2018,3,31,18,45,3.5,1.0,1.1,15.45,1.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,1,5,45,7.5,5.0,1.45,11.0,5.0,0.0,0.0
2018,4,1,6,0,15.0,10.0,1.5,11.4,10.0,16.14,0.0
2018,4,1,6,15,67.0,26.0,1.65,12.05,33.5,78.43,39.12
2018,4,1,6,30,119.0,42.0,1.8,12.7,57.0,130.93,102.52
2018,4,1,6,45,311.5,52.0,1.95,13.35,116.0,266.81,219.49
2018,4,1,7,0,504.0,62.0,2.1,14.0,175.0,412.68,341.64
2018,4,1,7,15,511.0,70.5,2.05,14.65,211.0,446.6,369.67
2018,4,1,7,30,518.0,79.0,2.0,15.3,247.0,479.47,395.51
2018,4,1,7,45,490.0,102.0,1.95,16.0,283.0,497.04,407.22
2018,4,1,8,0,462.0,125.0,1.9,16.7,319.0,517.04,419.83
2018,4,1,8,15,470.5,146.5,1.9,17.4,365.5,560.07,449.96
2018,4,1,8,30,479.0,168.0,1.9,18.1,412.0,601.42,477.8
2018,4,1,8,45,607.5,149.0,1.85,18.85,489.0,700.49,549.17
2018,4,1,9,0,736.0,130.0,1.8,19.6,566.0,797.49,613.3
2018,4,1,9,15,803.5,117.5,1.85,20.3,625.0,846.31,643.16
2018,4,1,9,30,871.0,105.0,1.9,21.0,684.0,898.45,675.19
2018,4,1,9,45,891.0,103.5,2.0,21.65,723.5,912.32,681.84
2018,4,1,10,0,911.0,102.0,2.1,22.3,763.0,930.31,691.69
2018,4,1,10,15,919.5,103.5,2.2,22.75,794.0,938.16,695.37
2018,4,1,10,30,928.0,105.0,2.3,23.2,825.0,942.62,697.03
2018,4,1,10,45,934.0,105.5,2.4,23.7,848.0,940.36,694.25
2018,4,1,11,0,940.0,106.0,2.5,24.2,871.0,934.66,689.38
2018,4,1,11,15,942.0,107.0,2.65,24.35,885.5,922.58,681.76
2018,4,1,11,30,944.0,108.0,2.8,24.5,900.0,907.15,671.96
2018,4,1,11,45,945.0,108.5,2.9,24.7,906.5,887.13,658.61
2018,4,1,12,0,946.0,109.0,3.0,24.9,913.0,863.97,643.18
2018,4,1,12,15,945.0,109.5,3.15,24.9,911.5,836.21,625.39
2018,4,1,12,30,944.0,110.0,3.3,24.9,910.0,805.64,605.52
2018,4,1,12,45,941.5,109.5,3.45,24.85,900.0,770.4,582.32
2018,4,1,13,0,939.0,109.0,3.6,24.8,890.0,732.74,555.93
2018,4,1,13,15,934.5,108.0,3.75,24.6,871.5,691.13,525.79
2018,4,1,13,30,930.0,107.0,3.9,24.4,853.0,647.6,493.41
2018,4,1,13,45,923.5,106.0,4.0,24.25,827.5,601.25,457.76
2018,4,1,14,0,917.0,105.0,4.1,24.1,802.0,553.54,420.05
2018,4,1,14,15,907.5,104.5,4.2,23.75,769.5,503.74,379.92
2018,4,1,14,30,898.0,104.0,4.3,23.4,737.0,453.26,338.02
2018,4,1,14,45,885.0,101.5,4.4,23.0,697.0,399.47,292.55
2018,4,1,15,0,872.0,99.0,4.5,22.6,657.0,340.15,241.82
2018,4,1,15,15,854.5,96.5,4.5,22.6,611.5,285.45,193.79
2018,4,1,15,30,837.0,94.0,4.5,22.6,566.0,231.96,147.49
2018,4,1,15,45,813.5,90.5,4.45,21.6,516.0,178.27,104.35
2018,4,1,16,0,790.0,87.0,4.4,20.6,466.0,126.91,68.67
2018,4,1,16,15,756.0,83.5,4.25,19.9,413.0,77.83,45.8
2018,4,1,16,30,722.0,80.0,4.1,19.2,360.0,52.02,40.0
2018,4,1,16,45,674.0,75.0,3.95,18.5,306.0,50.71,39.07
2018,4,1,17,0,626.0,70.0,3.8,17.8,252.0,49.37,38.02
2018,4,1,17,15,552.0,63.0,3.5,16.95,199.0,46.27,35.28
2018,4,1,17,30,478.0,56.0,3.2,16.1,146.0,43.13,32.29
2018,4,1,17,45,359.5,45.0,2.85,15.25,100.5,36.06,25.51
2018,4,1,18,0,241.0,34.0,2.5,14.4,55.0,26.87,14.77
2018,4,1,18,15,130.0,19.0,2.4,13.9,29.5,18.11,0.0
2018,4,1,18,30,19.0,4.0,2.3,13.4,4.0,0.0,0.0
2018,4,1,18,45,9.5,2.0,2.2,12.95,2.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,2,5,45,16.0,5.5,2.8,11.65,6.0,0.0,0.0
2018,4,2,6,0,32.0,11.0,2.8,11.8,12.0,24.7,0.0
2018,4,2,6,15,73.5,27.0,2.9,12.05,35.0,83.99,48.41
2018,4,2,6,30,115.0,43.0,3.0,12.3,58.0,129.97,102.56
2018,4,2,6,45,137.5,61.0,3.05,12.6,87.0,167.98,137.73
2018,4,2,7,0,160.0,79.0,3.1,12.9,116.0,207.3,172.73
2018,4,2,7,15,138.0,98.0,3.15,13.3,135.5,208.65,174.27
2018,4,2,7,30,116.0,117.0,3.2,13.7,155.0,218.3,181.8
2018,4,2,7,45,336.0,116.5,3.25,14.05,253.5,404.27,338.15
2018,4,2,8,0,556.0,116.0,3.3,14.4,352.0,585.18,482.79
2018,4,2,8,15,597.5,124.5,3.3,14.85,407.0,642.1,524.06
2018,4,2,8,30,639.0,133.0,3.3,15.3,462.0,698.99,564.35
2018,4,2,8,45,626.0,149.0,3.3,15.75,496.0,718.14,575.59
2018,4,2,9,0,613.0,165.0,3.3,16.2,530.0,734.1,584.57
2018,4,2,9,15,565.5,195.0,3.25,16.65,550.5,727.16,575.41
2018,4,2,9,30,518.0,225.0,3.2,17.1,571.0,721.89,567.57
2018,4,2,9,45,662.0,183.0,3.15,17.6,650.5,810.38,631.72
2018,4,2,10,0,806.0,141.0,3.1,18.1,730.0,888.81,683.59
2018,4,2,10,15,719.0,185.0,3.2,18.55,726.0,860.07,661.23
2018,4,2,10,30,632.0,229.0,3.3,19.0,722.0,822.17,632.23
2018,4,2,10,45,554.5,273.0,3.35,19.5,714.5,787.02,603.65
2018,4,2,11,0,477.0,317.0,3.4,20.0,707.0,753.05,575.8
2018,4,2,11,15,511.5,310.5,3.5,20.3,735.5,764.4,584.0
2018,4,2,11,30,546.0,304.0,3.6,20.6,764.0,772.9,589.82
2018,4,2,11,45,704.5,224.5,3.75,20.95,823.0,811.48,620.46
2018,4,2,12,0,863.0,145.0,3.9,21.3,882.0,838.09,639.66
2018,4,2,12,15,879.5,135.5,3.95,21.4,885.5,812.44,621.41
2018,4,2,12,30,896.0,126.0,4.0,21.5,889.0,787.24,603.84
2018,4,2,12,45,904.0,120.5,4.1,21.65,882.5,756.23,582.17
2018,4,2,13,0,912.0,115.0,4.2,21.8,876.0,722.31,556.95
2018,4,2,13,15,914.5,110.5,4.25,21.75,860.0,682.96,527.27
2018,4,2,13,30,917.0,106.0,4.3,21.7,844.0,641.27,495.17
2018,4,2,13,45,911.0,104.5,4.35,21.6,818.5,595.31,459.11
2018,4,2,14,0,905.0,103.0,4.4,21.5,793.0,548.0,421.09
2018,4,2,14,15,894.5,102.0,4.35,21.35,760.0,497.9,379.71
2018,4,2,14,30,884.0,101.0,4.3,21.2,727.0,447.26,336.84
2018,4,2,14,45,869.5,100.0,4.25,21.0,687.5,394.89,291.71
2018,4,2,15,0,855.0,99.0,4.2,20.8,648.0,337.12,241.61
2018,4,2,15,15,838.5,96.0,4.2,20.8,603.5,283.15,193.95
2018,4,2,15,30,822.0,93.0,4.2,20.8,559.0,230.29,147.86
2018,4,2,15,45,788.0,89.0,4.05,20.15,504.0,175.51,103.74
2018,4,2,16,0,754.0,85.0,3.9,19.5,449.0,124.23,67.72
2018,4,2,16,15,709.5,82.5,3.75,19.0,394.5,77.56,45.51
2018,4,2,16,30,665.0,80.0,3.6,18.5,340.0,51.66,39.8
2018,4,2,16,45,627.5,75.0,3.4,17.95,291.5,50.4,38.89
2018,4,2,17,0,590.0,70.0,3.2,17.4,243.0,49.11,37.85
2018,4,2,17,15,513.0,63.0,2.9,16.55,191.0,46.01,35.13
2018,4,2,17,30,436.0,56.0,2.6,15.7,139.0,42.86,32.14
2018,4,2,17,45,333.5,45.0,2.3,14.85,97.0,35.82,25.42
2018,4,2,18,0,231.0,34.0,2.0,14.0,55.0,26.8,15.2
2018,4,2,18,15,126.5,19.5,2.05,13.65,30.0,18.59,0.0
2018,4,2,18,30,22.0,5.0,2.1,13.3,5.0,0.0,0.0
2018,4,2,18,45,11.0,2.5,2.1,12.9,2.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,3,5,45,35.5,7.5,0.95,10.35,8.5,0.0,0.0
2018,4,3,6,0,71.0,15.0,0.9,10.7,17.0,46.11,0.0
2018,4,3,6,15,193.5,31.5,1.05,11.4,53.5,162.21,106.48
2018,4,3,6,30,316.0,48.0,1.2,12.1,90.0,257.06,206.07
2018,4,3,6,45,411.0,58.0,1.35,12.8,138.5,336.43,276.13
2018,4,3,7,0,506.0,68.0,1.5,13.5,187.0,424.81,350.49
2018,4,3,7,15,572.0,75.5,1.45,14.15,241.5,497.03,408.38
2018,4,3,7,30,638.0,83.0,1.4,14.8,296.0,572.34,465.84
2018,4,3,7,45,686.0,86.0,1.35,15.4,350.5,631.56,508.08
2018,4,3,8,0,734.0,89.0,1.3,16.0,405.0,691.59,548.57
2018,4,3,8,15,767.0,92.0,1.25,16.75,457.5,736.36,576.29
2018,4,3,8,30,800.0,95.0,1.2,17.5,510.0,784.51,605.58
2018,4,3,8,45,826.5,96.0,1.15,18.25,559.5,823.55,627.66
2018,4,3,9,0,853.0,97.0,1.1,19.0,609.0,860.69,647.97
2018,4,3,9,15,869.0,99.5,1.05,19.7,653.0,888.22,661.57
2018,4,3,9,30,885.0,102.0,1.0,20.4,697.0,905.99,668.69
2018,4,3,9,45,897.5,103.0,0.95,21.1,734.5,923.13,675.47
2018,4,3,10,0,910.0,104.0,0.9,21.8,772.0,937.17,680.23
