Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,11,45,914.0,136.5,4.0,20.75,945.0,914.76,692.81
2018,4,13,12,0,914.0,138.0,4.0,21.0,951.0,891.59,676.19
2018,4,13,12,15,912.5,139.0,4.0,21.2,948.5,863.93,656.64
2018,4,13,12,30,911.0,140.0,4.0,21.4,946.0,833.63,635.31
2018,4,13,12,45,907.5,140.0,4.0,21.55,935.0,798.5,610.67
2018,4,13,13,0,904.0,140.0,4.0,21.7,924.0,761.19,583.54
2018,4,13,13,15,882.5,146.0,4.0,21.7,898.5,715.11,549.05
2018,4,13,13,30,861.0,152.0,4.0,21.7,873.0,668.01,513.24
2018,4,13,13,45,851.0,151.0,4.0,21.75,845.5,621.23,477.04
2018,4,13,14,0,841.0,150.0,4.0,21.8,818.0,573.71,439.44
2018,4,13,14,15,845.0,142.5,3.95,21.7,790.0,526.81,401.55
2018,4,13,14,30,849.0,135.0,3.9,21.6,762.0,478.32,361.31
2018,4,13,14,45,828.0,132.0,3.9,21.5,716.5,422.66,314.83
2018,4,13,15,0,807.0,129.0,3.9,21.4,671.0,368.25,268.41
2018,4,13,15,15,794.0,127.0,3.9,21.4,631.0,318.37,224.62
2018,4,13,15,30,781.0,125.0,3.9,21.4,591.0,263.58,177.12
2018,4,13,15,45,753.0,118.0,3.7,20.95,536.5,208.66,131.63
2018,4,13,16,0,725.0,111.0,3.5,20.5,482.0,156.68,91.94
2018,4,13,16,15,698.5,106.0,3.15,20.05,432.5,109.43,62.83
2018,4,13,16,30,672.0,101.0,2.8,19.6,383.0,65.62,51.63
2018,4,13,16,45,634.0,94.0,2.45,19.1,331.0,63.54,50.11
2018,4,13,17,0,596.0,87.0,2.1,18.6,279.0,61.31,48.35
2018,4,13,17,15,535.0,78.0,1.85,17.6,226.5,57.14,44.85
2018,4,13,17,30,474.0,69.0,1.6,16.6,174.0,52.78,40.96
2018,4,13,17,45,381.0,57.0,1.35,15.65,126.5,43.41,32.41
2018,4,13,18,0,288.0,45.0,1.1,14.7,79.0,35.1,24.29
2018,4,13,18,15,171.0,28.5,1.1,14.25,46.0,22.64,6.82
2018,4,13,18,30,54.0,12.0,1.1,13.8,13.0,11.44,0.0
2018,4,13,18,45,27.0,6.0,1.15,13.4,6.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,14,5,15,6.0,1.0,0.85,11.35,1.0,0.0,0.0
2018,4,14,5,30,12.0,2.0,0.8,11.8,2.0,0.0,0.0
2018,4,14,5,45,119.5,17.0,0.75,12.25,26.0,69.2,0.0
2018,4,14,6,0,227.0,32.0,0.7,12.7,50.0,178.45,116.93
2018,4,14,6,15,341.5,43.5,0.9,13.5,94.0,263.27,209.46
2018,4,14,6,30,456.0,55.0,1.1,14.3,138.0,358.93,291.93
2018,4,14,6,45,529.0,63.0,1.3,15.05,190.0,433.63,354.8
2018,4,14,7,0,602.0,71.0,1.5,15.8,242.0,512.8,418.63
2018,4,14,7,15,650.5,76.5,1.6,16.55,296.0,575.7,466.87
2018,4,14,7,30,699.0,82.0,1.7,17.3,350.0,640.28,513.4
2018,4,14,7,45,732.0,87.0,1.8,18.0,403.5,693.49,549.83
2018,4,14,8,0,765.0,92.0,1.9,18.7,457.0,742.67,582.39
2018,4,14,8,15,789.0,95.5,2.0,19.3,508.0,786.13,610.4
2018,4,14,8,30,813.0,99.0,2.1,19.9,559.0,828.12,636.91
2018,4,14,8,45,831.5,102.0,2.15,20.5,606.0,862.94,657.64
2018,4,14,9,0,850.0,105.0,2.2,21.1,653.0,895.51,676.66
2018,4,14,9,15,864.5,107.0,2.2,21.55,695.5,920.8,690.53
2018,4,14,9,30,879.0,109.0,2.2,22.0,738.0,935.84,697.58
2018,4,14,9,45,890.5,110.5,2.2,22.45,774.5,952.18,705.66
2018,4,14,10,0,902.0,112.0,2.2,22.9,811.0,965.42,711.73
2018,4,14,10,15,909.5,113.5,2.2,23.25,840.5,971.71,713.66
2018,4,14,10,30,917.0,115.0,2.2,23.6,870.0,974.66,713.61
2018,4,14,10,45,922.0,116.0,2.15,23.95,892.0,971.4,709.18
2018,4,14,11,0,927.0,117.0,2.1,24.3,914.0,964.77,702.78
2018,4,14,11,15,929.5,118.0,2.05,24.6,927.5,952.55,693.08
2018,4,14,11,30,932.0,119.0,2.0,24.9,941.0,937.06,681.48
2018,4,14,11,45,932.5,119.0,1.9,25.15,946.0,915.71,665.82
2018,4,14,12,0,933.0,119.0,1.8,25.4,951.0,891.36,648.38
2018,4,14,12,15,932.0,118.5,1.75,25.55,948.0,862.45,628.87
2018,4,14,12,30,931.0,118.0,1.7,25.7,945.0,830.87,607.66
2018,4,14,12,45,927.5,118.5,1.65,25.8,934.0,795.81,584.27
2018,4,14,13,0,924.0,119.0,1.6,25.9,923.0,758.51,559.24
2018,4,14,13,15,920.0,118.0,1.6,25.95,904.5,717.47,530.31
2018,4,14,13,30,916.0,117.0,1.6,26.0,886.0,674.6,499.47
2018,4,14,13,45,909.0,115.0,1.6,26.0,858.5,627.47,465.02
2018,4,14,14,0,902.0,113.0,1.6,26.0,831.0,579.16,428.77
2018,4,14,14,15,893.5,110.5,1.65,25.9,797.5,528.71,390.32
2018,4,14,14,30,885.0,108.0,1.7,25.8,764.0,477.62,350.11
2018,4,14,14,45,874.5,105.0,1.75,25.65,724.5,424.94,307.49
2018,4,14,15,0,864.0,102.0,1.8,25.5,685.0,372.24,263.64
2018,4,14,15,15,848.0,99.5,1.8,25.5,640.0,312.49,213.54
2018,4,14,15,30,832.0,97.0,1.8,25.5,595.0,259.57,168.47
2018,4,14,15,45,810.5,93.0,1.9,25.0,545.0,205.83,124.5
2018,4,14,16,0,789.0,89.0,2.0,24.5,495.0,154.23,85.5
2018,4,14,16,15,760.5,85.0,1.95,23.9,442.5,104.55,55.29
2018,4,14,16,30,732.0,81.0,1.9,23.3,390.0,58.17,44.46
2018,4,14,16,45,692.0,76.0,1.85,22.7,336.5,49.64,37.4
2018,4,14,17,0,652.0,71.0,1.8,22.1,283.0,48.27,36.39
2018,4,14,17,15,592.5,64.5,1.7,21.0,230.5,45.58,34.2
2018,4,14,17,30,533.0,58.0,1.6,19.9,178.0,42.77,31.74
2018,4,14,17,45,405.5,49.0,1.45,18.85,126.0,37.52,26.91
2018,4,14,18,0,278.0,40.0,1.3,17.8,74.0,30.95,20.55
2018,4,14,18,15,181.0,26.5,1.3,17.25,44.5,20.93,6.85
2018,4,14,18,30,84.0,13.0,1.3,16.7,15.0,12.39,0.0
2018,4,14,18,45,42.0,6.5,1.3,16.2,7.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,4,15,5,15,3.5,1.5,0.7,11.75,1.5,0.0,0.0
2018,4,15,5,30,7.0,3.0,0.7,12.0,3.0,0.0,0.0
2018,4,15,5,45,39.5,14.5,0.7,12.2,17.5,31.47,0.0
2018,4,15,6,0,72.0,26.0,0.7,12.4,32.0,81.71,54.04
2018,4,15,6,15,128.5,40.0,0.9,12.8,60.5,130.99,103.95
2018,4,15,6,30,185.0,54.0,1.1,13.2,89.0,184.82,151.89
2018,4,15,6,45,327.5,70.0,1.3,13.6,155.5,313.24,260.46
2018,4,15,7,0,470.0,86.0,1.5,14.0,222.0,439.96,364.13
2018,4,15,7,15,539.0,94.0,1.6,14.6,280.0,519.57,426.27
2018,4,15,7,30,608.0,102.0,1.7,15.2,338.0,598.85,486.25
2018,4,15,7,45,658.5,105.5,1.85,15.8,394.0,661.21,531.08
2018,4,15,8,0,709.0,109.0,2.0,16.4,450.0,724.46,575.11
2018,4,15,8,15,737.5,112.5,2.0,17.15,501.0,769.83,603.73
2018,4,15,8,30,766.0,116.0,2.0,17.9,552.0,814.11,631.03
2018,4,15,8,45,789.5,118.5,2.05,18.6,600.0,847.23,650.58
2018,4,15,9,0,813.0,121.0,2.1,19.3,648.0,882.92,671.75
2018,4,15,9,15,792.0,137.5,2.25,19.85,678.0,891.34,675.49
2018,4,15,9,30,771.0,154.0,2.4,20.4,708.0,900.96,680.38
2018,4,15,9,45,819.0,142.0,2.5,20.95,756.5,930.29,698.2
2018,4,15,10,0,867.0,130.0,2.6,21.5,805.0,962.02,717.35
2018,4,15,10,15,875.5,132.0,2.8,21.8,835.0,961.66,716.65
2018,4,15,10,30,884.0,134.0,3.0,22.1,865.0,965.84,719.33
2018,4,15,10,45,888.0,136.5,3.2,22.4,886.5,963.08,717.37
2018,4,15,11,0,892.0,139.0,3.4,22.7,908.0,957.03,713.3
2018,4,15,11,15,858.5,160.5,3.55,22.8,910.0,939.46,701.73
2018,4,15,11,30,825.0,182.0,3.7,22.9,912.0,912.45,683.84
2018,4,15,11,45,868.0,159.5,3.8,23.05,932.0,906.3,679.79
2018,4,15,12,0,911.0,137.0,3.9,23.2,952.0,891.89,670.02
2018,4,15,12,15,912.0,136.0,4.05,23.1,950.0,864.46,652.26
2018,4,15,12,30,913.0,135.0,4.2,23.0,948.0,834.32,632.56
2018,4,15,12,45,913.0,133.5,4.35,22.95,938.5,800.42,609.93
2018,4,15,13,0,913.0,132.0,4.5,22.9,929.0,764.13,585.17
2018,4,15,13,15,910.5,130.0,4.6,22.65,911.0,723.5,555.87
2018,4,15,13,30,908.0,128.0,4.7,22.4,893.0,680.96,524.4
2018,4,15,13,45,902.5,126.0,4.8,22.15,866.5,634.93,489.43
2018,4,15,14,0,897.0,124.0,4.9,21.9,840.0,587.61,452.45
2018,4,15,14,15,886.5,121.5,4.95,21.5,805.0,536.32,411.49
2018,4,15,14,30,876.0,119.0,5.0,21.1,770.0,484.61,368.96
2018,4,15,14,45,863.0,116.5,5.05,20.7,730.0,426.76,320.57
2018,4,15,15,0,850.0,114.0,5.1,20.3,690.0,373.68,274.62
2018,4,15,15,15,833.0,111.0,5.1,20.3,644.5,319.66,226.85
2018,4,15,15,30,816.0,108.0,5.1,20.3,599.0,266.87,180.19
2018,4,15,15,45,791.0,104.5,5.05,19.3,548.0,213.77,135.52
2018,4,15,16,0,766.0,101.0,5.0,18.3,497.0,163.23,96.22
2018,4,15,16,15,729.5,97.0,4.9,17.75,442.5,108.24,60.28
2018,4,15,16,30,693.0,93.0,4.8,17.2,388.0,63.02,49.87
2018,4,15,16,45,645.0,88.0,4.75,16.65,333.5,58.46,46.14
2018,4,15,17,0,597.0,83.0,4.7,16.1,279.0,57.59,45.56
2018,4,15,17,15,504.0,77.5,4.45,15.55,222.0,56.22,44.43
2018,4,15,17,30,411.0,72.0,4.2,15.0,165.0,53.39,41.8
2018,4,15,17,45,273.5,58.0,4.0,14.45,113.0,43.86,33.01
2018,4,15,18,0,136.0,44.0,3.8,13.9,61.0,35.62,24.97
2018,4,15,18,15,79.0,27.5,3.7,13.65,36.5,22.65,9.04
2018,4,15,18,30,22.0,11.0,3.6,13.4,12.0,10.48,0.0
2018,4,15,18,45,11.0,5.5,3.55,13.2,6.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,16,5,15,6.5,2.5,1.05,8.85,2.5,0.0,0.0
2018,4,16,5,30,13.0,5.0,1.2,9.3,5.0,0.0,0.0
2018,4,16,5,45,80.0,20.5,1.3,9.75,27.0,55.56,0.0
2018,4,16,6,0,147.0,36.0,1.4,10.2,49.0,138.47,99.18
2018,4,16,6,15,247.5,50.5,1.6,10.45,90.5,223.49,181.71
2018,4,16,6,30,348.0,65.0,1.8,10.7,132.0,309.07,257.3
2018,4,16,6,45,429.5,76.5,2.0,10.95,185.0,387.2,324.85
2018,4,16,7,0,511.0,88.0,2.2,11.2,238.0,474.86,397.8
2018,4,16,7,15,523.5,101.5,2.35,11.35,281.5,514.44,429.79
2018,4,16,7,30,536.0,115.0,2.5,11.5,325.0,556.87,463.0
2018,4,16,7,45,481.0,129.5,2.65,11.6,338.0,547.08,453.71
2018,4,16,8,0,426.0,144.0,2.8,11.7,351.0,532.16,440.28
2018,4,16,8,15,258.5,172.5,2.95,11.95,302.0,419.89,347.08
2018,4,16,8,30,91.0,201.0,3.1,12.2,253.0,299.17,244.82
2018,4,16,8,45,178.0,221.0,3.25,12.4,333.5,397.73,325.88
2018,4,16,9,0,265.0,241.0,3.4,12.6,414.0,512.13,416.06
2018,4,16,9,15,197.0,250.5,3.6,12.75,383.5,461.16,373.16
2018,4,16,9,30,129.0,260.0,3.8,12.9,353.0,394.9,318.81
2018,4,16,9,45,64.5,179.5,4.0,13.05,226.0,247.06,199.56
2018,4,16,10,0,0.0,99.0,4.2,13.2,99.0,92.55,71.24
2018,4,16,10,15,24.0,129.0,4.3,13.2,149.0,147.75,117.63
2018,4,16,10,30,48.0,159.0,4.4,13.2,199.0,206.29,165.86
2018,4,16,10,45,153.0,252.5,4.5,13.2,384.0,404.8,326.48
2018,4,16,11,0,258.0,346.0,4.6,13.2,569.0,590.41,470.09
2018,4,16,11,15,189.5,376.5,4.65,13.25,541.5,543.5,430.97
2018,4,16,11,30,121.0,407.0,4.7,13.3,514.0,505.58,399.45
2018,4,16,11,45,147.5,425.0,4.75,13.35,556.5,538.21,424.83
2018,4,16,12,0,174.0,443.0,4.8,13.4,599.0,568.5,447.98
2018,4,16,12,15,207.5,423.5,4.8,13.45,609.0,567.18,447.7
2018,4,16,12,30,241.0,404.0,4.8,13.5,619.0,564.9,446.71
2018,4,16,12,45,201.0,380.5,4.8,13.5,558.5,500.38,396.74
2018,4,16,13,0,161.0,357.0,4.8,13.5,498.0,439.79,349.49
2018,4,16,13,15,317.0,339.5,4.85,13.4,610.0,515.59,411.03
2018,4,16,13,30,473.0,322.0,4.9,13.3,722.0,577.65,459.81
2018,4,16,13,45,520.0,295.5,4.9,13.25,722.5,556.78,443.12
2018,4,16,14,0,567.0,269.0,4.9,13.2,723.0,531.38,422.48
2018,4,16,14,15,543.0,257.5,4.9,13.05,678.0,478.96,380.04
2018,4,16,14,30,519.0,246.0,4.9,12.9,633.0,428.32,338.36
2018,4,16,14,45,386.5,240.0,4.9,12.75,520.0,342.02,269.11
2018,4,16,15,0,254.0,234.0,4.9,12.6,407.0,275.38,216.15
2018,4,16,15,15,399.0,195.5,4.9,12.6,446.0,263.03,200.55
2018,4,16,15,30,544.0,157.0,4.9,12.6,485.0,240.34,174.13
2018,4,16,15,45,596.5,139.5,4.85,12.2,472.0,203.69,139.36
2018,4,16,16,0,649.0,122.0,4.8,11.8,459.0,161.51,102.21
2018,4,16,16,15,653.5,109.5,4.7,11.55,418.5,114.58,69.19
2018,4,16,16,30,658.0,97.0,4.6,11.3,378.0,67.48,55.04
2018,4,16,16,45,654.5,86.0,4.5,11.0,334.0,56.78,45.68
2018,4,16,17,0,651.0,75.0,4.4,10.7,290.0,51.13,40.74
2018,4,16,17,15,582.5,68.5,4.05,10.35,235.0,48.56,38.46
2018,4,16,17,30,514.0,62.0,3.7,10.0,180.0,45.91,35.95
2018,4,16,17,45,414.5,52.0,3.35,9.65,131.0,39.95,30.23
2018,4,16,18,0,315.0,42.0,3.0,9.3,82.0,33.73,23.91
2018,4,16,18,15,197.0,28.0,2.8,9.1,49.0,22.07,9.73
2018,4,16,18,30,79.0,14.0,2.6,8.9,16.0,13.34,0.0
2018,4,16,18,45,39.5,7.0,2.4,8.7,8.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,17,5,15,12.5,3.0,1.4,7.9,3.0,0.0,0.0
2018,4,17,5,30,25.0,6.0,1.5,8.2,6.0,5.72,0.0
2018,4,17,5,45,138.0,21.0,1.6,8.55,33.0,103.31,0.0
2018,4,17,6,0,251.0,36.0,1.7,8.9,60.0,199.73,149.12
2018,4,17,6,15,360.5,48.0,1.75,9.25,106.0,282.12,231.37
2018,4,17,6,30,470.0,60.0,1.8,9.6,152.0,377.47,315.0
2018,4,17,6,45,541.0,68.0,1.8,10.0,205.0,452.32,378.84
2018,4,17,7,0,612.0,76.0,1.8,10.4,258.0,531.31,443.21
2018,4,17,7,15,660.5,82.0,1.8,10.95,313.5,595.62,493.02
2018,4,17,7,30,709.0,88.0,1.8,11.5,369.0,661.51,540.79
2018,4,17,7,45,744.0,92.5,1.8,12.0,423.5,716.15,578.42
2018,4,17,8,0,779.0,97.0,1.8,12.5,478.0,766.5,611.84
2018,4,17,8,15,804.5,100.5,1.8,13.05,530.5,811.63,640.56
2018,4,17,8,30,830.0,104.0,1.8,13.6,583.0,855.29,667.64
2018,4,17,8,45,849.0,107.0,1.85,14.2,631.0,890.85,689.02
2018,4,17,9,0,868.0,110.0,1.9,14.8,679.0,924.1,708.66
2018,4,17,9,15,882.0,111.5,1.9,15.25,721.0,948.5,721.94
2018,4,17,9,30,896.0,113.0,1.9,15.7,763.0,962.38,728.21
2018,4,17,9,45,907.0,113.5,1.9,16.1,799.0,977.15,735.41
2018,4,17,10,0,918.0,114.0,1.9,16.5,835.0,988.77,740.6
2018,4,17,10,15,924.0,116.0,1.9,16.85,864.0,994.05,741.87
2018,4,17,10,30,930.0,118.0,1.9,17.2,893.0,995.93,741.13
2018,4,17,10,45,934.0,120.0,1.85,17.55,915.0,992.53,736.46
2018,4,17,11,0,938.0,122.0,1.8,17.9,937.0,985.71,729.76
2018,4,17,11,15,939.5,123.5,1.85,18.15,950.5,972.75,720.82
2018,4,17,11,30,941.0,125.0,1.9,18.4,964.0,956.52,709.88
2018,4,17,11,45,940.5,126.5,1.9,18.6,969.0,935.38,695.34
2018,4,17,12,0,940.0,128.0,1.9,18.8,974.0,911.23,678.92
2018,4,17,12,15,939.5,127.5,1.95,18.95,971.0,882.36,660.03
2018,4,17,12,30,939.0,127.0,2.0,19.1,968.0,850.78,639.28
2018,4,17,12,45,936.0,127.0,2.05,19.25,957.0,815.23,615.68
2018,4,17,13,0,933.0,127.0,2.1,19.4,946.0,777.41,590.34
2018,4,17,13,15,927.5,126.5,2.15,19.4,926.5,735.38,560.23
2018,4,17,13,30,922.0,126.0,2.2,19.4,907.0,691.61,528.14
2018,4,17,13,45,914.0,125.5,2.2,19.45,880.0,644.84,492.66
2018,4,17,14,0,906.0,125.0,2.2,19.5,853.0,596.94,455.44
2018,4,17,14,15,895.5,124.0,2.25,19.4,819.0,546.48,415.74
2018,4,17,14,30,885.0,123.0,2.3,19.3,785.0,491.26,371.33
2018,4,17,14,45,869.5,121.5,2.3,19.2,743.5,437.22,326.37
2018,4,17,15,0,854.0,120.0,2.3,19.1,702.0,383.79,280.74
2018,4,17,15,15,836.5,117.0,2.3,19.1,656.0,329.4,233.55
2018,4,17,15,30,819.0,114.0,2.3,19.1,610.0,276.31,187.27
2018,4,17,15,45,793.0,110.5,2.45,18.6,558.5,222.85,142.48
2018,4,17,16,0,767.0,107.0,2.6,18.1,507.0,166.08,97.94
2018,4,17,16,15,730.5,104.0,2.65,17.65,453.0,117.32,66.51
2018,4,17,16,30,694.0,101.0,2.7,17.2,399.0,72.75,49.88
2018,4,17,16,45,646.0,95.5,2.75,16.75,344.0,64.02,50.99
2018,4,17,17,0,598.0,90.0,2.8,16.3,289.0,63.06,50.34
2018,4,17,17,15,535.0,81.0,2.55,15.45,235.5,58.98,46.9
2018,4,17,17,30,472.0,72.0,2.3,14.6,182.0,54.7,43.08
2018,4,17,17,45,378.5,60.5,2.1,13.75,134.0,45.85,34.94
2018,4,17,18,0,285.0,49.0,1.9,12.9,86.0,38.04,27.35
2018,4,17,18,15,173.0,32.0,1.75,12.4,51.5,25.3,12.52
2018,4,17,18,30,61.0,15.0,1.6,11.9,17.0,14.3,0.0
2018,4,17,18,45,30.5,7.5,1.5,11.35,8.5,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,0.45,9.15,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.4,9.4,2.0,1.91,0.0
2018,4,18,5,45,0.0,10.0,0.35,9.7,10.0,9.27,0.0
2018,4,18,6,0,0.0,18.0,0.3,10.0,18.0,16.69,7.66
2018,4,18,6,15,0.0,28.5,0.3,10.45,28.5,26.45,16.89
2018,4,18,6,30,0.0,39.0,0.3,10.9,39.0,36.22,25.64
2018,4,18,6,45,3.5,55.5,0.3,11.35,56.5,54.16,41.34
2018,4,18,7,0,7.0,72.0,0.3,11.8,74.0,73.15,57.67
2018,4,18,7,15,15.0,101.0,0.4,12.35,106.5,109.21,88.15
2018,4,18,7,30,23.0,130.0,0.5,12.9,139.0,154.28,125.32
2018,4,18,7,45,27.0,156.5,0.6,13.4,168.5,186.52,151.02
2018,4,18,8,0,31.0,183.0,0.7,13.9,198.0,218.53,176.08
2018,4,18,8,15,52.5,214.5,0.75,14.15,243.5,270.95,217.5
2018,4,18,8,30,74.0,246.0,0.8,14.4,289.0,323.81,258.2
2018,4,18,8,45,61.5,257.0,0.85,14.7,294.5,323.02,255.87
2018,4,18,9,0,49.0,268.0,0.9,15.0,300.0,321.76,253.57
2018,4,18,9,15,162.5,292.0,0.85,15.25,408.5,463.29,362.75
2018,4,18,9,30,276.0,316.0,0.8,15.5,517.0,606.37,466.08
2018,4,18,9,45,392.0,301.0,0.75,15.8,601.5,707.99,536.24
2018,4,18,10,0,508.0,286.0,0.7,16.1,686.0,798.11,596.44
2018,4,18,10,15,407.0,331.0,0.85,16.45,659.0,745.46,557.36
2018,4,18,10,30,306.0,376.0,1.0,16.8,632.0,681.72,511.84
2018,4,18,10,45,411.5,349.0,1.15,17.15,702.5,752.85,564.43
2018,4,18,11,0,517.0,322.0,1.3,17.5,773.0,812.43,606.98
2018,4,18,11,15,424.0,364.0,1.55,17.8,737.5,756.65,567.22
2018,4,18,11,30,331.0,406.0,1.8,18.1,702.0,696.21,524.36
2018,4,18,11,45,315.0,412.0,2.05,18.35,695.0,675.15,510.48
2018,4,18,12,0,299.0,418.0,2.3,18.6,688.0,653.54,495.51
2018,4,18,12,15,243.0,424.5,2.5,18.65,643.5,599.74,456.48
2018,4,18,12,30,187.0,431.0,2.7,18.7,599.0,547.32,417.97
2018,4,18,12,45,175.5,429.0,2.85,18.8,585.0,525.46,402.18
2018,4,18,13,0,164.0,427.0,3.0,18.9,571.0,503.96,386.35
2018,4,18,13,15,126.5,411.5,3.15,18.8,521.5,453.99,349.19
2018,4,18,13,30,89.0,396.0,3.3,18.7,472.0,410.23,316.38
2018,4,18,13,45,93.0,381.0,3.4,18.65,458.0,392.28,303.32
2018,4,18,14,0,97.0,366.0,3.5,18.6,444.0,374.06,289.79
2018,4,18,14,15,109.0,350.5,3.55,18.4,435.0,353.71,274.6
2018,4,18,14,30,121.0,335.0,3.6,18.2,426.0,336.98,261.85
2018,4,18,14,45,106.0,319.0,3.7,18.0,395.5,314.57,244.66
2018,4,18,15,0,91.0,303.0,3.8,17.8,365.0,287.79,224.09
2018,4,18,15,15,112.5,287.0,3.8,17.8,359.0,265.94,206.23
2018,4,18,15,30,134.0,271.0,3.8,17.8,353.0,248.61,191.51
2018,4,18,15,45,102.5,244.5,3.9,17.15,304.0,219.72,170.08
2018,4,18,16,0,71.0,218.0,4.0,16.5,255.0,187.25,146.11
2018,4,18,16,15,97.0,188.0,3.95,16.0,233.0,160.36,124.59
2018,4,18,16,30,123.0,158.0,3.9,15.5,211.0,123.9,97.34
2018,4,18,16,45,287.5,128.0,3.85,15.05,230.5,94.74,78.36
2018,4,18,17,0,452.0,98.0,3.8,14.6,250.0,68.81,55.76
2018,4,18,17,15,409.5,85.0,3.45,13.85,204.0,61.13,49.12
2018,4,18,17,30,367.0,72.0,3.1,13.1,158.0,53.03,41.86
2018,4,18,17,45,303.5,58.0,2.75,12.35,117.0,43.67,33.24
2018,4,18,18,0,240.0,44.0,2.4,11.6,76.0,33.86,23.93
2018,4,18,18,15,146.5,29.0,2.2,11.0,46.0,22.74,11.32
2018,4,18,18,30,53.0,14.0,2.0,10.4,16.0,13.34,0.0
2018,4,18,18,45,26.5,7.0,1.8,9.85,8.0,0.0,0.0
2018,4,18,19,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,19,5,15,34.0,4.5,2.15,7.65,4.5,0.0,0.0
2018,4,19,5,30,68.0,9.0,2.2,7.8,9.0,36.8,0.0
2018,4,19,5,45,214.5,21.5,2.2,7.95,40.0,140.78,0.0
2018,4,19,6,0,361.0,34.0,2.2,8.1,71.0,252.85,196.69
2018,4,19,6,15,465.0,43.0,2.3,8.45,119.5,337.62,279.4
2018,4,19,6,30,569.0,52.0,2.4,8.8,168.0,430.87,361.75
2018,4,19,6,45,630.5,58.0,2.45,9.2,221.5,500.91,422.03
2018,4,19,7,0,692.0,64.0,2.5,9.6,275.0,570.24,479.19
2018,4,19,7,15,732.5,68.5,2.65,10.3,330.0,630.45,525.07
2018,4,19,7,30,773.0,73.0,2.8,11.0,385.0,691.46,569.76
2018,4,19,7,45,799.5,77.5,2.95,11.7,438.5,741.85,605.05
2018,4,19,8,0,826.0,82.0,3.1,12.4,492.0,791.42,638.91
2018,4,19,8,15,846.0,85.0,3.3,13.15,543.0,832.51,666.03
2018,4,19,8,30,866.0,88.0,3.5,13.9,594.0,864.53,686.21
2018,4,19,8,45,879.0,91.5,3.7,14.6,640.0,896.08,706.04
2018,4,19,9,0,892.0,95.0,3.9,15.3,686.0,925.09,723.91
2018,4,19,9,15,901.0,98.5,4.0,15.7,727.5,947.68,737.41
2018,4,19,9,30,910.0,102.0,4.1,16.1,769.0,967.25,748.87
2018,4,19,9,45,914.5,106.0,4.25,16.5,803.0,979.99,755.93
2018,4,19,10,0,919.0,110.0,4.4,16.9,837.0,989.39,761.03
2018,4,19,10,15,927.0,110.5,4.5,17.15,866.5,994.95,763.88
2018,4,19,10,30,935.0,111.0,4.6,17.4,896.0,997.15,764.56
2018,4,19,10,45,923.0,120.0,4.7,17.6,910.5,986.12,756.36
2018,4,19,11,0,911.0,129.0,4.8,17.8,925.0,971.72,745.99
2018,4,19,11,15,914.5,129.5,4.8,17.95,939.0,959.79,736.82
2018,4,19,11,30,918.0,130.0,4.8,18.1,953.0,944.66,725.53
2018,4,19,11,45,935.0,122.0,4.85,18.2,964.5,929.92,715.14
2018,4,19,12,0,952.0,114.0,4.9,18.3,976.0,911.63,702.34
2018,4,19,12,15,947.0,116.5,4.95,18.4,972.0,881.77,681.37
2018,4,19,12,30,942.0,119.0,5.0,18.5,968.0,849.35,658.6
2018,4,19,12,45,935.0,121.5,5.05,18.55,955.5,813.08,633.07
2018,4,19,13,0,928.0,124.0,5.1,18.6,943.0,774.75,605.91
2018,4,19,13,15,925.0,122.0,5.15,18.55,924.5,733.33,574.88
2018,4,19,13,30,922.0,120.0,5.2,18.5,906.0,690.03,541.5
2018,4,19,13,45,918.0,117.0,5.2,18.5,879.5,643.58,504.72
2018,4,19,14,0,914.0,114.0,5.2,18.5,853.0,595.69,465.97
2018,4,19,14,15,905.0,112.5,5.15,18.35,819.5,545.33,424.46
2018,4,19,14,30,896.0,111.0,5.1,18.2,786.0,494.37,381.41
2018,4,19,14,45,884.5,109.0,5.1,18.1,746.0,441.61,335.91
2018,4,19,15,0,873.0,107.0,5.1,18.0,706.0,388.94,289.44
2018,4,19,15,15,857.5,104.0,5.1,18.0,660.5,328.57,236.22
2018,4,19,15,30,842.0,101.0,5.1,18.0,615.0,274.91,188.16
2018,4,19,15,45,819.5,98.0,4.9,17.65,564.5,221.25,141.66
2018,4,19,16,0,797.0,95.0,4.7,17.3,514.0,169.84,100.16
2018,4,19,16,15,766.0,91.5,4.5,16.95,461.0,119.88,66.62
2018,4,19,16,30,735.0,88.0,4.3,16.6,408.0,67.55,42.54
2018,4,19,16,45,691.5,83.5,4.1,16.3,353.0,54.55,42.73
2018,4,19,17,0,648.0,79.0,3.9,16.0,298.0,53.85,42.26
2018,4,19,17,15,587.5,72.0,3.4,15.3,244.0,51.03,39.88
2018,4,19,17,30,527.0,65.0,2.9,14.6,190.0,48.08,37.24
2018,4,19,17,45,435.0,55.5,2.45,13.85,141.5,42.7,32.21
2018,4,19,18,0,343.0,46.0,2.0,13.1,93.0,37.11,26.66
2018,4,19,18,15,219.0,32.0,1.85,12.55,57.0,25.21,13.57
2018,4,19,18,30,95.0,18.0,1.7,12.0,21.0,17.16,0.0
2018,4,19,18,45,47.5,9.0,1.55,11.45,10.5,0.0,0.0
2018,4,19,19,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,20,5,15,20.5,4.5,1.2,10.25,4.5,0.0,0.0
2018,4,20,5,30,41.0,9.0,1.3,10.6,9.0,25.71,0.0
2018,4,20,5,45,150.5,24.5,1.4,10.95,38.5,118.48,6.38
2018,4,20,6,0,260.0,40.0,1.5,11.3,68.0,210.7,163.14
2018,4,20,6,15,361.0,52.0,1.55,11.85,114.0,290.27,237.17
2018,4,20,6,30,462.0,64.0,1.6,12.4,160.0,381.72,315.76
2018,4,20,6,45,532.0,71.5,1.65,12.95,212.5,455.64,377.45
2018,4,20,7,0,602.0,79.0,1.7,13.5,265.0,533.54,439.66
2018,4,20,7,15,650.5,84.0,1.8,14.2,319.5,596.54,487.75
2018,4,20,7,30,699.0,89.0,1.9,14.9,374.0,661.11,534.05
2018,4,20,7,45,736.0,92.5,2.0,15.6,428.5,715.88,571.62
2018,4,20,8,0,773.0,96.0,2.1,16.3,483.0,766.75,605.43
2018,4,20,8,15,798.5,98.5,2.25,17.15,534.0,810.55,633.51
2018,4,20,8,30,824.0,101.0,2.4,18.0,585.0,852.89,660.12
2018,4,20,8,45,843.5,103.0,2.55,18.85,632.5,887.57,681.01
2018,4,20,9,0,863.0,105.0,2.7,19.7,680.0,920.0,700.2
2018,4,20,9,15,879.0,105.5,2.85,20.35,722.0,937.37,709.54
2018,4,20,9,30,895.0,106.0,3.0,21.0,764.0,959.74,722.43
2018,4,20,9,45,908.5,104.5,3.15,21.6,800.0,974.67,730.4
2018,4,20,10,0,922.0,103.0,3.3,22.2,836.0,986.55,736.45
2018,4,20,10,15,929.0,104.5,3.35,22.55,865.0,992.32,738.51
2018,4,20,10,30,936.0,106.0,3.4,22.9,894.0,994.71,738.5
2018,4,20,10,45,940.0,107.5,3.5,23.3,915.5,990.86,734.73
2018,4,20,11,0,944.0,109.0,3.6,23.7,937.0,983.61,728.86
2018,4,20,11,15,945.5,109.5,3.6,23.95,949.5,969.7,718.45
2018,4,20,11,30,947.0,110.0,3.6,24.2,962.0,952.56,706.06
2018,4,20,11,45,947.0,110.5,3.65,24.45,966.5,930.95,691.1
2018,4,20,12,0,947.0,111.0,3.7,24.7,971.0,906.34,674.2
2018,4,20,12,15,946.5,110.5,3.75,24.8,968.0,877.49,654.84
2018,4,20,12,30,946.0,110.0,3.8,24.9,965.0,845.94,633.6
2018,4,20,12,45,944.0,109.5,3.85,25.0,954.0,810.68,609.73
2018,4,20,13,0,942.0,109.0,3.9,25.1,943.0,773.09,584.1
2018,4,20,13,15,936.5,108.0,3.95,25.1,922.5,730.51,553.96
2018,4,20,13,30,931.0,107.0,4.0,25.1,902.0,686.2,521.07
2018,4,20,13,45,924.5,106.0,4.0,25.05,875.5,639.75,485.81
2018,4,20,14,0,918.0,105.0,4.0,25.0,849.0,592.05,448.74
2018,4,20,14,15,909.0,103.5,4.0,24.85,815.5,541.62,408.84
2018,4,20,14,30,900.0,102.0,4.0,24.7,782.0,490.59,367.36
2018,4,20,14,45,887.5,100.5,4.0,24.55,742.0,437.77,323.42
2018,4,20,15,0,875.0,99.0,4.0,24.4,702.0,385.13,278.53
2018,4,20,15,15,860.0,96.5,4.0,24.4,657.0,331.35,231.92
2018,4,20,15,30,845.0,94.0,4.0,24.4,612.0,271.92,180.81
2018,4,20,15,45,824.0,91.5,3.85,23.85,562.5,218.81,136.01
2018,4,20,16,0,803.0,89.0,3.7,23.3,513.0,167.76,95.68
2018,4,20,16,15,775.0,85.0,3.5,22.75,460.5,117.27,62.09
2018,4,20,16,30,747.0,81.0,3.3,22.2,408.0,70.01,42.05
2018,4,20,16,45,709.0,76.0,3.15,21.7,354.0,48.92,36.9
2018,4,20,17,0,671.0,71.0,3.0,21.2,300.0,47.53,35.87
2018,4,20,17,15,616.5,65.0,2.6,20.15,247.0,45.22,34.02
2018,4,20,17,30,562.0,59.0,2.2,19.1,194.0,42.8,31.94
2018,4,20,17,45,479.0,50.0,1.8,18.05,145.0,37.6,27.23
2018,4,20,18,0,396.0,41.0,1.4,17.0,96.0,32.16,22.03
2018,4,20,18,15,268.0,29.0,1.35,16.35,59.0,23.48,12.41
2018,4,20,18,30,140.0,17.0,1.3,15.7,22.0,16.2,0.0
2018,4,20,18,45,70.0,8.5,1.25,15.0,11.0,0.0,0.0
2018,4,20,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,21,5,15,29.0,4.5,0.75,10.1,5.0,0.0,0.0
2018,4,21,5,30,58.0,9.0,0.7,10.8,10.0,32.98,0.0
2018,4,21,5,45,179.5,23.5,0.7,11.45,40.5,131.89,32.27
2018,4,21,6,0,301.0,38.0,0.7,12.1,71.0,228.15,177.14
2018,4,21,6,15,385.5,47.5,0.75,12.8,114.0,301.02,243.98
2018,4,21,6,30,470.0,57.0,0.8,13.5,157.0,380.39,311.37
2018,4,21,6,45,365.0,76.0,0.8,14.25,166.5,350.19,288.01
2018,4,21,7,0,260.0,95.0,0.8,15.0,176.0,300.77,247.9
2018,4,21,7,15,278.5,113.0,0.85,15.9,214.5,343.82,281.98
2018,4,21,7,30,297.0,131.0,0.9,16.8,253.0,387.18,314.5
2018,4,21,7,45,315.5,151.0,0.95,17.75,296.0,433.13,347.84
2018,4,21,8,0,334.0,171.0,1.0,18.7,339.0,478.93,380.04
2018,4,21,8,15,426.5,175.0,1.1,19.7,412.5,583.4,455.84
2018,4,21,8,30,519.0,179.0,1.2,20.7,486.0,676.4,520.42
2018,4,21,8,45,673.0,145.0,1.3,21.65,575.5,790.13,597.04
2018,4,21,9,0,827.0,111.0,1.4,22.6,665.0,896.14,664.02
2018,4,21,9,15,853.0,109.0,1.45,23.3,710.5,926.95,680.16
2018,4,21,9,30,879.0,107.0,1.5,24.0,756.0,947.82,690.66
2018,4,21,9,45,892.0,106.5,1.55,24.7,792.0,963.24,697.8
2018,4,21,10,0,905.0,106.0,1.6,25.4,828.0,975.64,703.13
2018,4,21,10,15,911.0,107.5,1.6,25.8,856.0,980.4,703.87
2018,4,21,10,30,917.0,109.0,1.6,26.2,884.0,981.85,702.75
2018,4,21,10,45,921.5,109.5,1.6,26.6,904.5,977.5,698.17
2018,4,21,11,0,926.0,110.0,1.6,27.0,925.0,969.84,691.71
2018,4,21,11,15,928.5,111.0,1.6,27.3,938.5,957.56,682.8
2018,4,21,11,30,931.0,112.0,1.6,27.6,952.0,942.06,672.02
2018,4,21,11,45,932.0,112.0,1.55,27.9,957.0,921.12,657.32
2018,4,21,12,0,933.0,112.0,1.5,28.2,962.0,897.21,640.88
2018,4,21,12,15,932.5,112.0,1.45,28.35,959.0,869.2,622.32
2018,4,21,12,30,932.0,112.0,1.4,28.5,956.0,838.52,602.09
2018,4,21,12,45,929.0,111.0,1.35,28.7,944.0,802.51,578.31
2018,4,21,13,0,926.0,110.0,1.3,28.9,932.0,764.29,553.07
2018,4,21,13,15,921.0,109.5,1.25,28.9,913.0,723.11,525.22
2018,4,21,13,30,916.0,109.0,1.2,28.9,894.0,680.19,494.84
2018,4,21,13,45,907.5,109.0,1.15,28.95,867.0,634.07,461.51
2018,4,21,14,0,899.0,109.0,1.1,29.0,840.0,586.89,426.66
2018,4,21,14,15,873.0,115.5,1.15,28.9,802.0,535.55,388.82
2018,4,21,14,30,847.0,122.0,1.2,28.8,764.0,480.73,347.47
2018,4,21,14,45,823.0,123.0,1.25,28.65,720.0,427.38,306.0
2018,4,21,15,0,799.0,124.0,1.3,28.5,676.0,375.53,264.48
2018,4,21,15,15,798.5,113.5,1.3,28.5,635.0,322.86,220.76
2018,4,21,15,30,798.0,103.0,1.3,28.5,594.0,269.83,176.19
2018,4,21,15,45,791.5,97.0,1.55,28.0,551.0,219.11,134.5
2018,4,21,16,0,785.0,91.0,1.8,27.5,508.0,168.94,95.29
2018,4,21,16,15,756.0,87.0,1.8,26.9,455.5,119.34,62.75
2018,4,21,16,30,727.0,83.0,1.8,26.3,403.0,73.08,42.87
2018,4,21,16,45,688.5,78.5,1.8,25.75,350.0,50.55,37.63
2018,4,21,17,0,650.0,74.0,1.8,25.2,297.0,49.64,37.05
2018,4,21,17,15,594.0,67.5,1.65,23.95,244.5,47.04,35.03
2018,4,21,17,30,538.0,61.0,1.5,22.7,192.0,44.31,32.76
2018,4,21,17,45,459.5,51.5,1.35,21.5,144.0,38.76,27.83
2018,4,21,18,0,381.0,42.0,1.2,20.3,96.0,32.92,22.39
2018,4,21,18,15,258.0,29.5,1.15,19.65,59.5,23.8,12.76
2018,4,21,18,30,135.0,17.0,1.1,19.0,23.0,16.2,0.0
2018,4,21,18,45,67.5,8.5,1.1,18.3,11.5,8.1,0.0
2018,4,21,19,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.45,15.35,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.35,15.45,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,0.3,15.9,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,4,22,5,15,38.0,5.0,0.35,16.65,5.5,0.0,0.0
2018,4,22,5,30,76.0,10.0,0.4,17.0,11.0,41.72,0.0
2018,4,22,5,45,214.5,23.5,0.4,17.35,44.0,149.68,55.68
2018,4,22,6,0,353.0,37.0,0.4,17.7,77.0,255.4,194.87
2018,4,22,6,15,448.5,45.5,0.5,18.25,124.5,335.5,265.37
2018,4,22,6,30,544.0,54.0,0.6,18.8,172.0,423.14,337.43
2018,4,22,6,45,604.0,60.5,0.7,19.3,224.5,492.23,392.5
2018,4,22,7,0,664.0,67.0,0.8,19.8,277.0,564.8,447.79
2018,4,22,7,15,705.0,72.0,0.9,20.5,331.5,620.74,487.15
2018,4,22,7,30,746.0,77.0,1.0,21.2,386.0,681.95,528.73
2018,4,22,7,45,776.0,80.5,1.05,21.9,439.5,733.09,561.33
2018,4,22,8,0,806.0,84.0,1.1,22.6,493.0,783.65,592.69
2018,4,22,8,15,827.5,87.5,1.15,23.4,544.0,826.06,617.57
2018,4,22,8,30,849.0,91.0,1.2,24.2,595.0,866.8,640.92
2018,4,22,8,45,866.0,93.5,1.25,25.0,642.5,892.9,654.35
2018,4,22,9,0,883.0,96.0,1.3,25.8,690.0,924.08,671.1
2018,4,22,9,15,896.0,98.0,1.35,26.3,732.0,948.43,684.09
2018,4,22,9,30,909.0,100.0,1.4,26.8,774.0,969.93,695.33
2018,4,22,9,45,919.0,101.0,1.4,27.25,810.0,984.46,701.63
2018,4,22,10,0,929.0,102.0,1.4,27.7,846.0,995.8,706.1
2018,4,22,10,15,936.0,104.0,1.45,28.05,875.5,1002.06,708.62
2018,4,22,10,30,943.0,106.0,1.5,28.4,905.0,1004.9,709.2
2018,4,22,10,45,947.0,107.5,1.5,28.7,926.5,1000.95,705.15
2018,4,22,11,0,951.0,109.0,1.5,29.0,948.0,993.58,699.21
2018,4,22,11,15,953.0,110.0,1.55,29.2,961.5,980.47,690.89
2018,4,22,11,30,955.0,111.0,1.6,29.4,975.0,964.08,680.66
2018,4,22,11,45,955.0,112.0,1.6,29.55,980.0,942.73,666.9
2018,4,22,12,0,955.0,113.0,1.6,29.7,985.0,918.36,651.33
2018,4,22,12,15,952.5,114.0,1.7,29.8,981.5,889.02,633.93
2018,4,22,12,30,950.0,115.0,1.8,29.9,978.0,857.05,614.66
2018,4,22,12,45,945.5,116.0,1.85,29.95,966.0,821.08,592.23
2018,4,22,13,0,941.0,117.0,1.9,30.0,954.0,782.92,568.16
2018,4,22,13,15,935.5,117.0,1.95,29.9,935.0,741.19,540.7
2018,4,22,13,30,930.0,117.0,2.0,29.8,916.0,697.72,510.58
2018,4,22,13,45,922.5,116.0,2.05,29.75,888.5,650.66,477.06
2018,4,22,14,0,915.0,115.0,2.1,29.7,861.0,602.44,441.74
2018,4,22,14,15,896.0,117.5,2.15,29.5,823.5,550.41,402.87
2018,4,22,14,30,877.0,120.0,2.2,29.3,786.0,498.67,363.01
2018,4,22,14,45,874.0,114.0,2.25,29.1,749.0,447.05,321.93
2018,4,22,15,0,871.0,108.0,2.3,28.9,712.0,394.73,279.03
2018,4,22,15,15,855.0,105.5,2.3,28.9,666.5,334.79,229.49
2018,4,22,15,30,839.0,103.0,2.3,28.9,621.0,281.6,184.58
2018,4,22,15,45,814.0,99.5,2.3,28.25,569.0,227.24,140.23
2018,4,22,16,0,789.0,96.0,2.3,27.6,517.0,175.41,100.2
2018,4,22,16,15,766.5,91.5,2.2,27.0,466.5,125.71,67.01
2018,4,22,16,30,744.0,87.0,2.1,26.4,416.0,78.66,45.97
2018,4,22,16,45,706.0,82.0,2.0,25.8,362.0,53.06,39.74
2018,4,22,17,0,668.0,77.0,1.9,25.2,308.0,51.89,38.97
2018,4,22,17,15,593.5,71.5,1.7,24.0,251.0,50.16,37.71
2018,4,22,17,30,519.0,66.0,1.5,22.8,194.0,48.44,36.31
2018,4,22,17,45,442.0,55.5,1.3,21.55,146.0,42.18,30.79
2018,4,22,18,0,365.0,45.0,1.1,20.3,98.0,35.59,24.69
2018,4,22,18,15,244.5,32.5,1.1,19.65,61.5,25.46,14.34
2018,4,22,18,30,124.0,20.0,1.1,19.0,25.0,15.99,0.0
2018,4,22,18,45,62.0,10.0,1.05,18.3,12.5,9.53,0.0
2018,4,22,19,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.95,16.35,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.5,15.15,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.45,14.8,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.35,14.45,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.25,14.3,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.25,14.15,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.55,14.15,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,4,23,5,15,31.5,6.5,0.6,14.75,7.0,0.0,0.0
2018,4,23,5,30,63.0,13.0,0.6,15.3,14.0,39.25,0.0
2018,4,23,5,45,172.0,28.0,0.65,15.85,45.0,138.37,64.96
2018,4,23,6,0,281.0,43.0,0.7,16.4,76.0,226.68,175.38
2018,4,23,6,15,350.5,56.0,0.85,17.15,118.5,292.08,233.91
2018,4,23,6,30,420.0,69.0,1.0,17.9,161.0,363.9,294.33
2018,4,23,6,45,463.0,81.0,1.15,18.7,208.0,422.49,341.93
2018,4,23,7,0,506.0,93.0,1.3,19.5,255.0,488.02,392.71
2018,4,23,7,15,576.0,98.5,1.4,20.35,314.5,564.51,449.82
2018,4,23,7,30,646.0,104.0,1.5,21.2,374.0,644.06,506.39
2018,4,23,7,45,695.0,106.5,1.55,22.1,431.5,705.85,546.96
2018,4,23,8,0,744.0,109.0,1.6,23.0,489.0,768.33,586.83
2018,4,23,8,15,766.0,114.0,1.7,23.65,539.5,811.03,613.1
2018,4,23,8,30,788.0,119.0,1.8,24.3,590.0,847.74,635.09
2018,4,23,8,45,803.5,123.0,1.9,25.0,635.0,880.34,653.98
2018,4,23,9,0,819.0,127.0,2.0,25.7,680.0,910.59,671.18
2018,4,23,9,15,837.5,128.0,2.0,26.1,723.0,937.75,686.0
2018,4,23,9,30,856.0,129.0,2.0,26.5,766.0,962.26,699.05
