Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,9,45,868.5,128.5,2.0,26.85,801.0,976.59,705.7
2018,4,23,10,0,881.0,128.0,2.0,27.2,836.0,979.98,705.57
2018,4,23,10,15,833.5,157.5,2.0,27.5,845.5,971.15,698.07
2018,4,23,10,30,786.0,187.0,2.0,27.8,855.0,949.93,682.96
2018,4,23,10,45,842.0,162.5,1.95,28.1,894.0,968.08,692.65
2018,4,23,11,0,898.0,138.0,1.9,28.4,933.0,975.34,695.06
2018,4,23,11,15,903.0,138.0,1.85,28.55,947.0,964.26,686.53
2018,4,23,11,30,908.0,138.0,1.8,28.7,961.0,950.0,676.33
2018,4,23,11,45,907.5,139.0,1.75,28.85,965.5,928.76,661.86
2018,4,23,12,0,907.0,140.0,1.7,29.0,970.0,904.68,645.74
2018,4,23,12,15,906.0,139.5,1.65,29.05,966.5,876.11,627.09
2018,4,23,12,30,905.0,139.0,1.6,29.1,963.0,845.02,606.86
2018,4,23,12,45,897.0,141.5,1.6,29.2,950.0,808.91,583.74
2018,4,23,13,0,889.0,144.0,1.6,29.3,937.0,770.95,559.15
2018,4,23,13,15,885.5,142.0,1.65,29.25,918.0,730.56,532.01
2018,4,23,13,30,882.0,140.0,1.7,29.2,899.0,688.46,503.0
2018,4,23,13,45,872.0,139.0,1.75,29.15,870.5,641.76,469.98
2018,4,23,14,0,862.0,138.0,1.8,29.1,842.0,591.66,433.71
2018,4,23,14,15,837.0,141.5,1.85,28.9,803.0,539.17,394.83
2018,4,23,14,30,812.0,145.0,1.9,28.7,764.0,487.77,355.6
2018,4,23,14,45,807.0,136.5,2.0,28.55,725.0,435.69,314.74
2018,4,23,15,0,802.0,128.0,2.1,28.4,686.0,383.34,272.34
2018,4,23,15,15,782.0,125.0,2.1,28.4,640.0,330.99,228.91
2018,4,23,15,30,762.0,122.0,2.1,28.4,594.0,280.27,186.47
2018,4,23,15,45,747.0,114.5,2.25,27.6,546.5,223.04,140.08
2018,4,23,16,0,732.0,107.0,2.4,26.8,499.0,172.71,100.78
2018,4,23,16,15,724.5,98.5,2.45,26.1,454.0,123.96,67.04
2018,4,23,16,30,717.0,90.0,2.5,25.4,409.0,76.27,43.63
2018,4,23,16,45,675.0,85.0,2.55,24.65,354.5,55.04,41.63
2018,4,23,17,0,633.0,80.0,2.6,23.9,300.0,53.98,40.98
2018,4,23,17,15,582.0,73.0,2.45,22.75,249.0,51.21,38.82
2018,4,23,17,30,531.0,66.0,2.3,21.6,198.0,48.3,36.38
2018,4,23,17,45,446.5,56.5,2.2,20.4,149.0,42.93,31.61
2018,4,23,18,0,362.0,47.0,2.1,19.2,100.0,37.33,26.33
2018,4,23,18,15,240.0,33.0,2.0,18.45,62.5,25.81,14.94
2018,4,23,18,30,118.0,19.0,1.9,17.7,25.0,15.11,0.0
2018,4,23,18,45,59.0,9.5,1.8,16.9,12.5,9.05,0.0
2018,4,23,19,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.35,13.2,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,4,24,5,15,38.5,6.5,0.25,13.75,7.5,0.0,0.0
2018,4,24,5,30,77.0,13.0,0.2,14.3,15.0,45.45,0.0
2018,4,24,5,45,200.0,27.5,0.15,14.9,48.0,152.44,82.99
2018,4,24,6,0,323.0,42.0,0.1,15.5,81.0,246.64,191.11
2018,4,24,6,15,364.5,53.5,0.15,16.05,118.5,297.17,236.91
2018,4,24,6,30,406.0,65.0,0.2,16.6,156.0,350.77,282.21
2018,4,24,6,45,427.0,80.5,0.25,17.15,198.5,399.28,321.08
2018,4,24,7,0,448.0,96.0,0.3,17.7,241.0,448.33,358.52
2018,4,24,7,15,538.5,100.5,0.35,18.4,305.5,540.78,427.05
2018,4,24,7,30,629.0,105.0,0.4,19.1,370.0,633.78,492.27
2018,4,24,7,45,687.5,105.5,0.4,19.75,430.0,700.31,534.74
2018,4,24,8,0,746.0,106.0,0.4,20.4,490.0,768.07,576.8
2018,4,24,8,15,767.0,111.5,0.5,21.05,540.0,810.58,602.53
2018,4,24,8,30,788.0,117.0,0.6,21.7,590.0,847.26,624.44
2018,4,24,8,45,802.5,122.5,0.7,22.35,636.0,880.62,644.04
2018,4,24,9,0,817.0,128.0,0.8,23.0,682.0,911.6,661.99
2018,4,24,9,15,833.5,129.0,0.9,23.5,723.5,936.85,676.61
2018,4,24,9,30,850.0,130.0,1.0,24.0,765.0,959.43,689.59
2018,4,24,9,45,865.0,129.0,1.1,24.5,801.0,975.51,698.53
2018,4,24,10,0,880.0,128.0,1.2,25.0,837.0,980.67,700.77
2018,4,24,10,15,889.5,127.5,1.25,25.45,865.5,986.24,702.79
2018,4,24,10,30,899.0,127.0,1.3,25.9,894.0,988.62,702.93
2018,4,24,10,45,907.5,126.0,1.3,26.35,916.0,986.28,699.49
2018,4,24,11,0,916.0,125.0,1.3,26.8,938.0,980.65,694.21
2018,4,24,11,15,920.5,124.0,1.35,27.05,951.0,968.06,686.1
2018,4,24,11,30,925.0,123.0,1.4,27.3,964.0,952.29,676.15
2018,4,24,11,45,928.5,121.5,1.4,27.55,969.5,932.02,662.76
2018,4,24,12,0,932.0,120.0,1.4,27.8,975.0,908.75,647.58
2018,4,24,12,15,933.0,118.5,1.4,27.95,972.0,880.49,629.54
2018,4,24,12,30,934.0,117.0,1.4,28.1,969.0,849.53,609.8
2018,4,24,12,45,933.5,115.5,1.45,28.25,958.5,814.85,588.16
2018,4,24,13,0,933.0,114.0,1.5,28.4,948.0,777.81,564.77
2018,4,24,13,15,928.5,113.0,1.55,28.4,929.0,736.26,537.67
2018,4,24,13,30,924.0,112.0,1.6,28.4,910.0,692.95,507.69
2018,4,24,13,45,908.5,115.5,1.7,28.4,880.5,645.32,474.11
2018,4,24,14,0,893.0,119.0,1.8,28.4,851.0,597.17,439.1
2018,4,24,14,15,861.5,127.0,1.85,28.2,810.0,544.38,399.78
2018,4,24,14,30,830.0,135.0,1.9,28.0,769.0,489.11,357.67
2018,4,24,14,45,827.0,127.0,2.0,27.85,731.5,437.47,316.94
2018,4,24,15,0,824.0,119.0,2.1,27.7,694.0,385.33,274.43
2018,4,24,15,15,822.0,110.0,2.1,27.7,652.5,332.34,229.84
2018,4,24,15,30,820.0,101.0,2.1,27.7,611.0,279.12,184.5
2018,4,24,15,45,788.0,98.5,2.2,27.05,557.0,225.24,140.64
2018,4,24,16,0,756.0,96.0,2.3,26.4,503.0,174.65,101.42
2018,4,24,16,15,720.0,93.0,2.35,25.75,449.5,121.37,64.87
2018,4,24,16,30,684.0,90.0,2.4,25.1,396.0,77.13,44.01
2018,4,24,16,45,647.0,86.0,2.4,24.4,346.0,55.54,42.09
2018,4,24,17,0,610.0,82.0,2.4,23.7,296.0,55.34,42.17
2018,4,24,17,15,491.0,79.0,2.3,22.6,232.5,55.81,42.82
2018,4,24,17,30,372.0,76.0,2.2,21.5,169.0,55.55,42.68
2018,4,24,17,45,320.0,62.0,2.05,20.35,128.5,46.35,34.59
2018,4,24,18,0,268.0,48.0,1.9,19.2,88.0,36.68,25.83
2018,4,24,18,15,188.0,34.0,1.85,18.4,56.5,26.52,15.73
2018,4,24,18,30,108.0,20.0,1.8,17.6,25.0,15.89,0.0
2018,4,24,18,45,54.0,10.0,1.75,16.8,12.5,9.53,0.0
2018,4,24,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.5,14.25,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.55,14.3,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,25,5,15,39.5,7.0,0.85,13.15,8.0,0.0,0.0
2018,4,25,5,30,79.0,14.0,0.9,13.5,16.0,47.48,0.0
2018,4,25,5,45,198.5,28.0,1.0,13.85,49.0,154.07,92.84
2018,4,25,6,0,318.0,42.0,1.1,14.2,82.0,245.27,193.84
2018,4,25,6,15,332.5,52.5,1.15,14.75,112.0,278.08,226.22
2018,4,25,6,30,347.0,63.0,1.2,15.3,142.0,312.47,257.14
2018,4,25,6,45,212.0,94.0,1.25,15.8,146.0,263.26,216.81
2018,4,25,7,0,77.0,125.0,1.3,16.3,150.0,191.41,155.84
2018,4,25,7,15,100.5,148.0,1.3,17.1,187.0,247.21,201.07
2018,4,25,7,30,124.0,171.0,1.3,17.9,224.0,293.15,236.77
2018,4,25,7,45,226.0,158.5,1.3,18.7,270.0,372.74,300.09
2018,4,25,8,0,328.0,146.0,1.3,19.5,316.0,461.82,368.1
2018,4,25,8,15,551.5,130.5,1.3,20.2,449.5,649.64,506.78
2018,4,25,8,30,775.0,115.0,1.3,20.9,583.0,835.23,630.95
2018,4,25,8,45,799.5,115.5,1.25,21.6,630.5,871.67,648.93
2018,4,25,9,0,824.0,116.0,1.2,22.3,678.0,906.15,666.96
2018,4,25,9,15,837.5,118.0,1.25,22.95,718.5,929.85,679.4
2018,4,25,9,30,851.0,120.0,1.3,23.6,759.0,950.82,690.19
2018,4,25,9,45,861.0,122.0,1.3,24.25,793.5,957.63,691.24
2018,4,25,10,0,871.0,124.0,1.3,24.9,828.0,969.47,695.77
2018,4,25,10,15,878.0,125.5,1.35,25.4,856.0,974.8,697.41
2018,4,25,10,30,885.0,127.0,1.4,25.9,884.0,976.93,697.24
2018,4,25,10,45,889.0,128.0,1.45,26.45,904.0,972.49,692.97
2018,4,25,11,0,893.0,129.0,1.5,27.0,924.0,964.85,686.89
2018,4,25,11,15,867.0,146.5,1.55,27.25,927.5,942.65,672.57
2018,4,25,11,30,841.0,164.0,1.6,27.5,931.0,924.35,660.91
2018,4,25,11,45,849.5,160.5,1.65,27.8,938.5,906.94,649.66
2018,4,25,12,0,858.0,157.0,1.7,28.1,946.0,886.54,636.52
2018,4,25,12,15,852.0,160.0,1.7,28.2,941.5,857.42,617.74
2018,4,25,12,30,846.0,163.0,1.7,28.3,937.0,826.12,597.58
2018,4,25,12,45,840.0,163.5,1.7,28.4,924.5,790.54,574.55
2018,4,25,13,0,834.0,164.0,1.7,28.5,912.0,753.23,549.38
2018,4,25,13,15,852.5,150.0,1.75,28.45,901.0,718.18,526.05
2018,4,25,13,30,871.0,136.0,1.8,28.4,890.0,681.18,500.61
2018,4,25,13,45,862.0,136.0,1.85,28.35,863.5,636.48,468.69
2018,4,25,14,0,853.0,136.0,1.9,28.3,837.0,588.23,433.47
2018,4,25,14,15,841.5,134.5,1.95,28.1,803.0,538.72,396.55
2018,4,25,14,30,830.0,133.0,2.0,27.9,769.0,489.07,358.32
2018,4,25,14,45,814.0,132.0,2.1,27.7,729.5,438.07,318.09
2018,4,25,15,0,798.0,131.0,2.2,27.5,690.0,387.83,277.25
2018,4,25,15,15,781.0,127.5,2.2,27.5,645.5,336.19,234.16
2018,4,25,15,30,764.0,124.0,2.2,27.5,601.0,285.87,191.78
2018,4,25,15,45,739.0,120.5,2.5,26.6,552.0,229.63,146.41
2018,4,25,16,0,714.0,117.0,2.8,25.7,503.0,181.36,108.81
2018,4,25,16,15,681.0,112.5,2.95,24.85,451.0,134.38,76.71
2018,4,25,16,30,648.0,108.0,3.1,24.0,399.0,91.21,55.48
2018,4,25,16,45,606.0,101.5,3.25,23.2,346.5,67.15,52.25
2018,4,25,17,0,564.0,95.0,3.4,22.4,294.0,65.57,51.22
2018,4,25,17,15,481.0,88.0,3.35,21.3,238.0,62.88,49.17
2018,4,25,17,30,398.0,81.0,3.3,20.2,182.0,59.32,46.19
2018,4,25,17,45,304.5,66.5,3.25,19.05,133.0,49.74,37.74
2018,4,25,18,0,211.0,52.0,3.2,17.9,84.0,39.72,28.62
2018,4,25,18,15,125.5,35.0,3.15,17.1,52.0,28.65,17.74
2018,4,25,18,30,40.0,18.0,3.1,16.3,20.0,15.79,0.0
2018,4,25,18,45,20.0,9.0,3.05,15.55,10.0,8.58,0.0
2018,4,25,19,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,26,5,15,31.5,7.0,1.35,10.75,8.0,0.0,0.0
2018,4,26,5,30,63.0,14.0,1.5,11.2,16.0,40.75,0.0
2018,4,26,5,45,167.5,30.5,1.6,11.65,49.0,144.72,93.68
2018,4,26,6,0,272.0,47.0,1.7,12.1,82.0,228.65,183.18
2018,4,26,6,15,286.5,51.5,1.7,12.65,104.0,250.73,206.67
2018,4,26,6,30,301.0,56.0,1.7,13.2,126.0,274.79,229.45
2018,4,26,6,45,151.0,73.5,1.65,13.75,108.5,195.48,162.71
2018,4,26,7,0,1.0,91.0,1.6,14.3,91.0,88.88,69.97
2018,4,26,7,15,0.5,103.0,1.6,15.0,103.0,99.83,78.97
2018,4,26,7,30,0.0,115.0,1.6,15.7,115.0,110.8,87.6
2018,4,26,7,45,0.5,133.0,1.6,16.4,133.5,128.92,101.96
2018,4,26,8,0,1.0,151.0,1.6,17.1,152.0,146.98,116.0
2018,4,26,8,15,1.5,160.0,1.55,17.85,161.0,155.6,122.18
2018,4,26,8,30,2.0,169.0,1.5,18.6,170.0,164.32,128.38
2018,4,26,8,45,7.5,196.0,1.5,19.35,201.0,196.05,152.9
2018,4,26,9,0,13.0,223.0,1.5,20.1,232.0,227.84,176.92
2018,4,26,9,15,33.0,270.5,1.55,20.7,295.0,306.83,237.18
2018,4,26,9,30,53.0,318.0,1.6,21.3,358.0,375.03,287.46
2018,4,26,9,45,275.0,297.0,1.65,21.95,518.5,586.0,446.33
2018,4,26,10,0,497.0,276.0,1.7,22.6,679.0,784.85,585.78
2018,4,26,10,15,694.0,199.5,1.85,23.0,783.0,892.05,658.83
2018,4,26,10,30,891.0,123.0,2.0,23.4,887.0,980.01,714.9
2018,4,26,10,45,896.5,123.5,2.15,23.85,908.0,976.47,711.39
2018,4,26,11,0,902.0,124.0,2.3,24.3,929.0,969.7,706.81
2018,4,26,11,15,905.5,124.0,2.4,24.55,942.0,957.38,698.72
2018,4,26,11,30,909.0,124.0,2.5,24.8,955.0,941.94,688.68
2018,4,26,11,45,910.0,125.0,2.65,25.05,960.5,922.2,676.27
2018,4,26,12,0,911.0,126.0,2.8,25.3,966.0,899.55,661.88
2018,4,26,12,15,911.0,125.5,2.85,25.45,963.0,871.9,643.63
2018,4,26,12,30,911.0,125.0,2.9,25.6,960.0,841.68,623.63
2018,4,26,12,45,909.5,123.5,3.0,25.7,949.0,806.95,600.89
2018,4,26,13,0,908.0,122.0,3.1,25.8,938.0,770.01,576.45
2018,4,26,13,15,904.5,121.5,3.15,25.75,920.0,730.51,549.11
2018,4,26,13,30,901.0,121.0,3.2,25.7,902.0,689.21,519.09
2018,4,26,13,45,895.5,119.0,3.25,25.65,876.0,643.81,485.43
2018,4,26,14,0,890.0,117.0,3.3,25.6,850.0,597.17,449.98
2018,4,26,14,15,882.0,115.0,3.4,25.35,817.0,548.2,412.27
2018,4,26,14,30,874.0,113.0,3.5,25.1,784.0,498.6,372.87
2018,4,26,14,45,863.0,110.5,3.6,24.85,745.0,446.94,330.73
2018,4,26,15,0,852.0,108.0,3.7,24.6,706.0,389.73,283.26
2018,4,26,15,15,836.5,105.5,3.7,24.6,661.5,336.67,237.64
2018,4,26,15,30,821.0,103.0,3.7,24.6,617.0,284.7,192.52
2018,4,26,15,45,801.5,99.5,3.8,23.65,568.5,232.41,148.53
2018,4,26,16,0,782.0,96.0,3.9,22.7,520.0,182.06,108.0
2018,4,26,16,15,754.5,92.5,3.9,21.95,468.5,133.12,73.5
2018,4,26,16,30,727.0,89.0,3.9,21.2,417.0,81.59,45.66
2018,4,26,16,45,689.0,84.0,3.95,20.5,363.5,53.93,41.4
2018,4,26,17,0,651.0,79.0,4.0,19.8,310.0,52.83,40.68
2018,4,26,17,15,596.5,72.5,3.85,18.9,257.5,50.4,38.75
2018,4,26,17,30,542.0,66.0,3.7,18.0,205.0,47.84,36.57
2018,4,26,17,45,460.5,57.0,3.6,17.15,156.0,42.91,32.09
2018,4,26,18,0,379.0,48.0,3.5,16.3,107.0,37.75,27.16
2018,4,26,18,15,261.0,35.0,3.35,15.6,68.5,27.29,16.92
2018,4,26,18,30,143.0,22.0,3.2,14.9,30.0,17.48,0.0
2018,4,26,18,45,71.5,11.0,3.05,14.25,15.0,10.48,0.0
2018,4,26,19,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,27,5,15,36.5,8.5,1.8,10.3,10.0,0.0,0.0
2018,4,27,5,30,73.0,17.0,1.9,10.6,20.0,48.16,0.0
2018,4,27,5,45,190.0,33.0,2.0,10.9,55.0,161.13,110.07
2018,4,27,6,0,307.0,49.0,2.1,11.2,90.0,250.44,202.33
2018,4,27,6,15,404.0,59.0,2.15,11.8,138.5,330.88,273.92
2018,4,27,6,30,501.0,69.0,2.2,12.4,187.0,421.28,350.88
2018,4,27,6,45,567.5,76.0,2.3,12.95,241.0,494.83,411.64
2018,4,27,7,0,634.0,83.0,2.4,13.5,295.0,572.04,472.88
2018,4,27,7,15,678.0,87.5,2.5,14.25,349.5,632.82,518.0
2018,4,27,7,30,722.0,92.0,2.6,15.0,404.0,694.74,561.9
2018,4,27,7,45,754.5,95.5,2.65,15.75,457.5,746.88,596.95
2018,4,27,8,0,787.0,99.0,2.7,16.5,511.0,794.83,628.09
2018,4,27,8,15,810.0,102.0,2.8,17.05,562.0,837.42,655.55
2018,4,27,8,30,833.0,105.0,2.9,17.6,613.0,878.4,681.49
2018,4,27,8,45,850.5,107.0,2.95,18.2,659.5,911.34,701.03
2018,4,27,9,0,868.0,109.0,3.0,18.8,706.0,941.94,718.83
2018,4,27,9,15,880.0,111.5,3.05,19.25,747.0,957.48,726.67
2018,4,27,9,30,892.0,114.0,3.1,19.7,788.0,978.11,738.17
2018,4,27,9,45,896.0,117.5,3.2,20.1,821.0,989.19,743.76
2018,4,27,10,0,900.0,121.0,3.3,20.5,854.0,997.03,747.38
2018,4,27,10,15,850.0,151.5,3.35,20.8,862.0,986.48,738.71
2018,4,27,10,30,800.0,182.0,3.4,21.1,870.0,963.64,722.07
2018,4,27,10,45,865.5,151.5,3.45,21.4,912.0,984.65,735.17
2018,4,27,11,0,931.0,121.0,3.5,21.7,954.0,995.15,740.93
2018,4,27,11,15,933.0,122.5,3.55,21.85,967.0,982.54,731.87
2018,4,27,11,30,935.0,124.0,3.6,22.0,980.0,966.73,720.94
2018,4,27,11,45,935.5,124.5,3.65,22.15,985.0,945.51,706.47
2018,4,27,12,0,936.0,125.0,3.7,22.3,990.0,921.36,690.08
2018,4,27,12,15,932.5,126.0,3.7,22.4,985.5,891.53,669.7
2018,4,27,12,30,929.0,127.0,3.7,22.5,981.0,859.23,647.62
2018,4,27,12,45,923.5,128.0,3.75,22.55,968.5,823.09,623.18
2018,4,27,13,0,918.0,129.0,3.8,22.6,956.0,784.92,597.17
2018,4,27,13,15,913.5,128.5,3.85,22.55,937.0,744.28,568.39
2018,4,27,13,30,909.0,128.0,3.9,22.5,918.0,701.92,537.0
2018,4,27,13,45,902.0,126.5,3.95,22.45,891.0,655.66,502.06
2018,4,27,14,0,895.0,125.0,4.0,22.4,864.0,608.27,465.4
2018,4,27,14,15,886.5,123.0,4.05,22.2,830.5,558.77,426.43
2018,4,27,14,30,878.0,121.0,4.1,22.0,797.0,508.68,385.88
2018,4,27,14,45,866.0,118.5,4.15,21.8,757.0,451.43,338.85
2018,4,27,15,0,854.0,116.0,4.2,21.6,717.0,398.83,294.09
2018,4,27,15,15,838.0,113.0,4.2,21.6,672.0,345.09,247.38
2018,4,27,15,30,822.0,110.0,4.2,21.6,627.0,292.49,201.24
2018,4,27,15,45,801.5,106.5,4.2,21.0,577.5,239.95,156.29
2018,4,27,16,0,781.0,103.0,4.2,20.4,528.0,189.47,115.01
2018,4,27,16,15,752.0,99.0,4.2,19.95,475.5,134.25,74.8
2018,4,27,16,30,723.0,95.0,4.2,19.5,423.0,87.73,50.24
2018,4,27,16,45,683.0,90.0,4.2,19.05,369.0,58.23,45.39
2018,4,27,17,0,643.0,85.0,4.2,18.6,315.0,57.36,44.85
2018,4,27,17,15,586.0,78.0,3.95,17.9,261.5,54.74,42.73
2018,4,27,17,30,529.0,71.0,3.7,17.2,208.0,51.99,40.35
2018,4,27,17,45,444.5,61.5,3.5,16.55,158.5,46.81,35.62
2018,4,27,18,0,360.0,52.0,3.3,15.9,109.0,39.79,29.01
2018,4,27,18,15,242.0,38.5,3.1,15.3,70.5,30.06,19.4
2018,4,27,18,30,124.0,25.0,2.9,14.7,32.0,19.93,0.0
2018,4,27,18,45,62.0,12.5,2.7,14.1,16.0,11.91,0.0
2018,4,27,19,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,4,27,19,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,28,5,15,40.5,9.0,2.3,11.55,10.5,0.0,0.0
2018,4,28,5,30,81.0,18.0,2.4,11.8,21.0,52.83,0.0
2018,4,28,5,45,195.5,33.5,2.55,12.0,56.5,166.09,117.1
2018,4,28,6,0,310.0,49.0,2.7,12.2,92.0,252.44,204.19
2018,4,28,6,15,401.0,59.5,2.85,12.65,139.5,329.48,273.1
2018,4,28,6,30,492.0,70.0,3.0,13.1,187.0,418.09,349.07
2018,4,28,6,45,555.0,77.0,3.15,13.5,240.0,489.06,408.38
2018,4,28,7,0,618.0,84.0,3.3,13.9,293.0,563.43,468.24
2018,4,28,7,15,662.0,89.0,3.35,14.45,347.0,624.29,514.26
2018,4,28,7,30,706.0,94.0,3.4,15.0,401.0,686.34,559.04
2018,4,28,7,45,738.5,96.5,3.45,15.5,453.5,736.76,593.91
2018,4,28,8,0,771.0,99.0,3.5,16.0,506.0,783.05,625.0
2018,4,28,8,15,793.0,103.5,3.5,16.45,556.5,826.09,652.99
2018,4,28,8,30,815.0,108.0,3.5,16.9,607.0,867.52,679.35
2018,4,28,8,45,690.5,145.5,3.5,17.3,590.5,816.38,639.55
2018,4,28,9,0,566.0,183.0,3.5,17.7,574.0,752.24,590.8
2018,4,28,9,15,479.0,231.0,3.45,18.1,575.0,722.4,564.53
2018,4,28,9,30,392.0,279.0,3.4,18.5,576.0,693.36,538.55
2018,4,28,9,45,370.5,297.0,3.4,18.9,588.0,690.61,534.14
2018,4,28,10,0,349.0,315.0,3.4,19.3,600.0,673.92,519.89
2018,4,28,10,15,451.0,300.0,3.45,19.55,681.0,762.96,584.95
2018,4,28,10,30,553.0,285.0,3.5,19.8,762.0,838.04,638.35
2018,4,28,10,45,671.0,239.0,3.55,20.1,831.5,896.57,680.33
2018,4,28,11,0,789.0,193.0,3.6,20.4,901.0,943.2,710.82
2018,4,28,11,15,828.0,174.5,3.65,20.55,926.5,945.5,711.47
2018,4,28,11,30,867.0,156.0,3.7,20.7,952.0,943.86,709.91
2018,4,28,11,45,896.5,141.5,3.75,20.85,968.5,928.71,699.28
2018,4,28,12,0,926.0,127.0,3.8,21.0,985.0,916.13,690.6
2018,4,28,12,15,924.5,128.0,3.85,21.05,982.0,888.21,671.68
2018,4,28,12,30,923.0,129.0,3.9,21.1,979.0,857.73,651.04
2018,4,28,12,45,919.5,129.0,4.0,21.2,967.5,822.41,627.03
2018,4,28,13,0,916.0,129.0,4.1,21.3,956.0,784.96,601.37
2018,4,28,13,15,914.5,127.0,4.2,21.25,938.0,745.2,573.23
2018,4,28,13,30,913.0,125.0,4.3,21.2,920.0,703.51,542.23
2018,4,28,13,45,908.5,122.5,4.4,21.15,894.0,657.8,507.61
2018,4,28,14,0,904.0,120.0,4.5,21.1,868.0,610.76,471.11
2018,4,28,14,15,878.5,124.5,4.55,20.9,828.0,557.59,429.01
2018,4,28,14,30,853.0,129.0,4.6,20.7,788.0,501.21,383.52
2018,4,28,14,45,862.5,118.5,4.7,20.5,756.0,451.74,341.98
2018,4,28,15,0,872.0,108.0,4.8,20.3,724.0,406.15,301.91
2018,4,28,15,15,857.0,105.0,4.8,20.3,678.5,346.22,249.88
2018,4,28,15,30,842.0,102.0,4.8,20.3,633.0,292.95,202.62
2018,4,28,15,45,823.0,98.5,4.75,19.65,584.0,239.68,156.47
2018,4,28,16,0,804.0,95.0,4.7,19.0,535.0,188.29,113.83
2018,4,28,16,15,778.5,91.0,4.65,18.55,482.5,137.95,76.93
2018,4,28,16,30,753.0,87.0,4.6,18.1,430.0,90.57,51.29
2018,4,28,16,45,718.0,82.0,4.55,17.65,376.5,52.32,40.46
2018,4,28,17,0,683.0,77.0,4.5,17.2,323.0,51.13,39.62
2018,4,28,17,15,630.5,71.0,4.3,16.6,269.5,49.0,37.89
2018,4,28,17,30,578.0,65.0,4.1,16.0,216.0,46.77,35.95
2018,4,28,17,45,469.5,57.0,3.9,15.45,161.5,42.6,32.09
2018,4,28,18,0,361.0,49.0,3.7,14.9,107.0,38.32,27.89
2018,4,28,18,15,266.0,37.0,3.5,14.45,71.0,28.8,18.55
2018,4,28,18,30,171.0,25.0,3.3,14.0,35.0,19.9,0.15
2018,4,28,18,45,85.5,12.5,3.1,13.5,17.5,11.91,0.0
2018,4,28,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,4,28,19,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,29,5,15,0.0,2.0,2.45,11.15,2.0,1.91,0.0
2018,4,29,5,30,0.0,4.0,2.7,11.4,4.0,3.81,0.0
2018,4,29,5,45,27.0,13.0,2.9,11.7,17.0,28.63,16.36
2018,4,29,6,0,54.0,22.0,3.1,12.0,30.0,61.37,46.49
2018,4,29,6,15,85.0,33.0,3.25,12.4,51.0,95.07,76.79
2018,4,29,6,30,116.0,44.0,3.4,12.8,72.0,130.92,108.79
2018,4,29,6,45,58.0,53.0,3.55,13.15,67.0,98.04,79.98
2018,4,29,7,0,0.0,62.0,3.7,13.5,62.0,57.66,43.82
2018,4,29,7,15,0.0,75.0,3.7,13.9,75.0,69.88,54.06
2018,4,29,7,30,0.0,88.0,3.7,14.3,88.0,82.56,64.48
2018,4,29,7,45,2.0,107.5,3.75,14.65,108.5,103.43,81.7
2018,4,29,8,0,4.0,127.0,3.8,15.0,129.0,124.4,98.76
2018,4,29,8,15,16.5,167.5,3.8,15.35,177.5,176.21,141.25
2018,4,29,8,30,29.0,208.0,3.8,15.7,226.0,239.75,192.26
2018,4,29,8,45,27.0,218.0,3.85,16.0,235.5,247.36,197.36
2018,4,29,9,0,25.0,228.0,3.9,16.3,245.0,254.85,202.47
2018,4,29,9,15,26.0,245.0,3.95,16.5,264.0,272.5,215.79
2018,4,29,9,30,27.0,262.0,4.0,16.7,283.0,289.9,228.79
2018,4,29,9,45,38.5,280.0,4.05,16.85,311.0,318.08,250.63
2018,4,29,10,0,50.0,298.0,4.1,17.0,339.0,345.97,272.04
2018,4,29,10,15,41.0,307.0,4.2,17.2,341.5,344.46,269.86
2018,4,29,10,30,32.0,316.0,4.3,17.4,344.0,342.73,267.67
2018,4,29,10,45,27.0,313.5,4.35,17.6,337.5,333.04,259.59
2018,4,29,11,0,22.0,311.0,4.4,17.8,331.0,315.82,245.79
2018,4,29,11,15,26.5,294.5,4.45,17.85,319.0,308.99,240.62
2018,4,29,11,30,31.0,278.0,4.5,17.9,307.0,294.68,229.69
2018,4,29,11,45,54.5,331.0,4.6,17.95,381.5,363.74,283.46
2018,4,29,12,0,78.0,384.0,4.7,18.0,456.0,430.3,334.35
2018,4,29,12,15,66.0,384.0,4.7,18.05,445.0,415.12,322.09
2018,4,29,12,30,54.0,384.0,4.7,18.1,434.0,400.43,310.5
2018,4,29,12,45,87.0,389.5,4.7,18.1,469.0,425.67,330.61
2018,4,29,13,0,120.0,395.0,4.7,18.1,504.0,447.21,347.6
2018,4,29,13,15,257.5,372.0,4.65,18.2,599.0,510.12,397.56
2018,4,29,13,30,395.0,349.0,4.6,18.3,694.0,561.14,436.98
2018,4,29,13,45,395.5,318.5,4.6,18.4,655.0,513.47,400.46
2018,4,29,14,0,396.0,288.0,4.6,18.5,616.0,465.75,363.69
2018,4,29,14,15,442.5,252.0,4.55,18.45,605.5,437.12,341.06
2018,4,29,14,30,489.0,216.0,4.5,18.4,595.0,404.18,314.05
2018,4,29,14,45,465.5,223.0,4.45,18.35,569.0,372.17,286.89
2018,4,29,15,0,442.0,230.0,4.4,18.3,543.0,341.83,260.85
2018,4,29,15,15,313.0,247.0,4.4,18.3,461.5,295.03,224.34
2018,4,29,15,30,184.0,264.0,4.4,18.3,380.0,261.72,200.27
2018,4,29,15,45,328.5,218.5,4.4,17.95,406.5,236.57,174.29
2018,4,29,16,0,473.0,173.0,4.4,17.6,433.0,196.3,135.19
2018,4,29,16,15,452.5,162.5,4.35,17.25,391.5,158.14,106.89
2018,4,29,16,30,432.0,152.0,4.3,16.9,350.0,122.35,85.36
2018,4,29,16,45,453.5,128.5,4.3,16.6,313.5,86.86,70.91
2018,4,29,17,0,475.0,105.0,4.3,16.3,277.0,72.75,58.81
2018,4,29,17,15,491.0,88.5,4.15,15.85,241.5,63.02,50.41
2018,4,29,17,30,507.0,72.0,4.0,15.4,206.0,52.47,41.09
2018,4,29,17,45,438.0,62.5,3.8,14.95,159.5,47.35,36.37
2018,4,29,18,0,369.0,53.0,3.6,14.5,113.0,40.45,29.84
2018,4,29,18,15,257.0,39.5,3.45,14.1,74.0,30.76,20.36
2018,4,29,18,30,145.0,26.0,3.3,13.7,35.0,20.66,2.44
2018,4,29,18,45,72.5,13.0,3.15,13.3,17.5,12.39,0.0
2018,4,29,19,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,29,19,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,30,5,15,0.0,2.0,2.4,10.85,2.0,1.91,0.0
2018,4,30,5,30,0.0,4.0,2.4,11.1,4.0,3.7,0.0
2018,4,30,5,45,0.0,10.0,2.4,11.3,10.0,9.26,1.55
2018,4,30,6,0,0.0,16.0,2.4,11.5,16.0,14.82,6.86
2018,4,30,6,15,37.0,30.0,2.35,11.9,39.0,55.59,42.68
2018,4,30,6,30,74.0,44.0,2.3,12.3,62.0,96.29,78.75
2018,4,30,6,45,42.5,50.5,2.3,12.7,61.5,84.69,68.34
2018,4,30,7,0,11.0,57.0,2.3,13.1,61.0,63.29,49.09
2018,4,30,7,15,6.0,53.5,2.2,13.55,55.5,54.22,41.04
2018,4,30,7,30,1.0,50.0,2.1,14.0,50.0,47.26,34.74
2018,4,30,7,45,13.0,107.5,2.05,14.45,114.0,112.36,89.63
2018,4,30,8,0,25.0,165.0,2.0,14.9,178.0,191.07,153.98
2018,4,30,8,15,37.0,196.5,1.95,15.3,218.0,235.48,189.1
2018,4,30,8,30,49.0,228.0,1.9,15.7,258.0,280.02,223.67
2018,4,30,8,45,42.5,245.5,1.9,16.1,273.0,291.92,231.51
2018,4,30,9,0,36.0,263.0,1.9,16.5,288.0,303.3,239.02
2018,4,30,9,15,68.5,302.0,2.0,16.95,353.0,374.51,293.86
2018,4,30,9,30,101.0,341.0,2.1,17.4,418.0,445.66,347.07
2018,4,30,9,45,122.0,363.0,2.15,17.8,460.0,499.71,386.08
2018,4,30,10,0,143.0,385.0,2.2,18.2,502.0,539.68,414.39
2018,4,30,10,15,404.5,312.0,2.4,18.6,659.5,732.13,559.69
2018,4,30,10,30,666.0,239.0,2.6,19.0,817.0,903.6,683.01
2018,4,30,10,45,715.5,223.5,2.75,19.4,857.0,925.07,695.5
2018,4,30,11,0,765.0,208.0,2.9,19.8,897.0,943.05,707.01
2018,4,30,11,15,749.5,218.5,3.15,19.9,901.5,923.5,694.78
2018,4,30,11,30,734.0,229.0,3.4,20.0,906.0,901.47,680.98
2018,4,30,11,45,811.0,190.0,3.65,20.1,941.5,907.81,686.56
2018,4,30,12,0,888.0,151.0,3.9,20.2,977.0,908.42,687.99
2018,4,30,12,15,884.5,153.0,4.05,20.1,973.5,880.44,669.68
2018,4,30,12,30,881.0,155.0,4.2,20.0,970.0,850.13,649.79
2018,4,30,12,45,874.0,157.0,4.4,19.85,957.5,817.36,628.4
2018,4,30,13,0,867.0,159.0,4.6,19.7,945.0,779.6,603.27
2018,4,30,13,15,863.5,156.5,4.7,19.55,926.0,738.7,573.61
2018,4,30,13,30,860.0,154.0,4.8,19.4,907.0,696.21,542.08
2018,4,30,13,45,855.5,151.0,4.85,19.2,881.0,651.28,507.83
2018,4,30,14,0,851.0,148.0,4.9,19.0,855.0,605.21,471.81
2018,4,30,14,15,842.0,146.0,4.95,18.75,822.5,556.7,433.03
2018,4,30,14,30,833.0,144.0,5.0,18.5,790.0,507.83,392.88
2018,4,30,14,45,821.5,140.5,5.05,18.2,751.0,456.52,349.82
2018,4,30,15,0,810.0,137.0,5.1,17.9,712.0,405.53,305.91
2018,4,30,15,15,793.0,133.5,5.1,17.9,667.0,353.36,259.95
2018,4,30,15,30,776.0,130.0,5.1,17.9,622.0,296.92,210.32
2018,4,30,15,45,753.0,126.0,5.0,17.15,573.0,245.46,165.76
2018,4,30,16,0,730.0,122.0,4.9,16.4,524.0,196.36,124.85
2018,4,30,16,15,700.0,117.0,4.85,15.95,472.5,148.35,89.0
2018,4,30,16,30,670.0,112.0,4.8,15.5,421.0,103.8,63.43
2018,4,30,16,45,629.0,105.5,4.7,15.05,367.5,69.48,56.05
2018,4,30,17,0,588.0,99.0,4.6,14.6,314.0,68.01,55.02
2018,4,30,17,15,531.0,91.0,4.45,14.15,261.5,65.11,52.62
2018,4,30,17,30,474.0,83.0,4.3,13.7,209.0,60.55,48.58
2018,4,30,17,45,394.0,71.5,4.15,13.2,160.5,53.38,42.01
2018,4,30,18,0,314.0,60.0,4.0,12.7,112.0,45.88,34.87
2018,4,30,18,15,211.0,44.5,3.9,12.4,74.0,34.74,24.0
2018,4,30,18,30,108.0,29.0,3.8,12.1,36.0,23.7,5.61
2018,4,30,18,45,55.0,15.0,3.7,11.8,18.5,14.3,0.0
2018,4,30,19,0,2.0,1.0,3.6,11.5,1.0,0.0,0.0
2018,4,30,19,15,1.0,0.5,3.5,11.3,0.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,1,5,15,33.5,11.0,2.65,10.3,12.5,23.98,0.0
2018,5,1,5,30,67.0,22.0,2.7,10.5,25.0,67.09,0.0
2018,5,1,5,45,158.5,39.5,2.75,10.7,59.5,147.33,110.5
2018,5,1,6,0,250.0,57.0,2.8,10.9,94.0,232.18,189.8
2018,5,1,6,15,328.5,70.5,2.8,11.25,139.5,303.84,253.66
2018,5,1,6,30,407.0,84.0,2.8,11.6,185.0,382.32,321.29
2018,5,1,6,45,339.5,102.0,2.75,11.9,200.0,373.99,314.45
2018,5,1,7,0,272.0,120.0,2.7,12.2,215.0,345.91,290.63
2018,5,1,7,15,175.5,138.5,2.55,12.55,203.5,290.91,243.02
2018,5,1,7,30,79.0,157.0,2.4,12.9,192.0,228.28,188.25
2018,5,1,7,45,53.0,149.5,2.3,13.25,174.0,197.76,161.82
2018,5,1,8,0,27.0,142.0,2.2,13.6,156.0,167.02,135.02
2018,5,1,8,15,24.5,153.5,2.1,14.1,167.5,176.74,142.2
2018,5,1,8,30,22.0,165.0,2.0,14.6,179.0,186.22,149.0
2018,5,1,8,45,71.5,222.5,1.85,15.15,271.5,292.9,234.78
2018,5,1,9,0,121.0,280.0,1.7,15.7,364.0,414.78,328.06
2018,5,1,9,15,164.5,315.0,1.7,16.35,436.5,493.04,385.36
2018,5,1,9,30,208.0,350.0,1.7,17.0,509.0,570.93,440.88
2018,5,1,9,45,292.0,350.5,1.75,17.65,585.0,662.26,506.12
2018,5,1,10,0,376.0,351.0,1.8,18.3,661.0,739.88,559.99
2018,5,1,10,15,378.0,361.5,1.9,18.7,681.5,748.01,563.88
2018,5,1,10,30,380.0,372.0,2.0,19.1,702.0,754.42,567.28
2018,5,1,10,45,472.5,333.5,2.1,19.5,753.5,804.21,603.33
2018,5,1,11,0,565.0,295.0,2.2,19.9,805.0,841.71,630.37
2018,5,1,11,15,724.0,219.5,2.3,20.05,882.5,902.05,674.01
2018,5,1,11,30,883.0,144.0,2.4,20.2,960.0,944.37,701.9
2018,5,1,11,45,884.0,144.0,2.5,20.4,964.5,923.93,688.04
2018,5,1,12,0,885.0,144.0,2.6,20.6,969.0,900.74,672.92
2018,5,1,12,15,882.0,145.0,2.7,20.7,965.0,872.48,654.56
2018,5,1,12,30,879.0,146.0,2.8,20.8,961.0,841.9,634.52
2018,5,1,12,45,873.5,148.0,2.95,20.9,949.5,808.1,612.38
2018,5,1,13,0,868.0,150.0,3.1,21.0,938.0,772.42,588.66
2018,5,1,13,15,864.5,147.5,3.15,21.0,919.0,732.6,560.02
2018,5,1,13,30,861.0,145.0,3.2,21.0,900.0,691.15,529.48
2018,5,1,13,45,855.5,142.5,3.3,21.0,874.0,645.38,495.3
2018,5,1,14,0,850.0,140.0,3.4,21.0,848.0,599.29,459.94
2018,5,1,14,15,840.5,138.5,3.4,20.9,815.5,551.09,421.92
2018,5,1,14,30,831.0,137.0,3.4,20.8,783.0,502.58,382.64
2018,5,1,14,45,819.0,133.5,3.45,20.65,744.0,451.23,340.35
2018,5,1,15,0,807.0,130.0,3.5,20.5,705.0,400.25,297.25
2018,5,1,15,15,790.5,126.5,3.5,20.5,660.5,348.44,252.49
2018,5,1,15,30,774.0,123.0,3.5,20.5,616.0,297.88,208.32
2018,5,1,15,45,727.0,125.5,3.55,20.05,560.0,241.38,161.3
2018,5,1,16,0,680.0,128.0,3.6,19.6,504.0,194.98,124.09
2018,5,1,16,15,650.0,119.5,3.65,19.25,451.0,146.91,88.39
2018,5,1,16,30,620.0,111.0,3.7,18.9,398.0,102.31,61.98
2018,5,1,16,45,606.5,102.0,3.7,18.55,354.5,66.47,52.62
2018,5,1,17,0,593.0,93.0,3.7,18.2,311.0,62.93,49.78
2018,5,1,17,15,542.0,85.0,3.5,17.65,260.0,59.81,47.22
2018,5,1,17,30,491.0,77.0,3.3,17.1,209.0,56.48,44.35
2018,5,1,17,45,414.5,67.0,3.15,16.5,161.5,49.85,38.37
2018,5,1,18,0,338.0,57.0,3.0,15.9,114.0,43.44,32.33
2018,5,1,18,15,232.5,42.5,2.9,15.3,75.5,33.05,22.39
2018,5,1,18,30,127.0,28.0,2.8,14.7,37.0,22.21,6.25
2018,5,1,18,45,65.0,14.5,2.7,14.1,19.0,13.82,0.0
2018,5,1,19,0,3.0,1.0,2.6,13.5,1.0,0.0,0.0
2018,5,1,19,15,1.5,0.5,2.6,13.25,0.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,2,5,15,2.0,3.5,2.0,10.65,3.5,4.15,0.0
2018,5,2,5,30,4.0,7.0,2.0,10.8,7.0,8.37,0.0
2018,5,2,5,45,2.0,12.5,1.95,10.95,12.5,12.58,4.42
2018,5,2,6,0,0.0,18.0,1.9,11.1,18.0,16.68,8.5
2018,5,2,6,15,0.0,28.5,1.8,11.45,28.5,26.44,17.11
2018,5,2,6,30,0.0,39.0,1.7,11.8,39.0,36.21,25.68
2018,5,2,6,45,1.0,63.5,1.6,12.15,64.0,59.97,46.15
2018,5,2,7,0,2.0,88.0,1.5,12.5,89.0,85.62,67.91
2018,5,2,7,15,9.5,120.5,1.35,13.2,125.0,124.99,100.84
2018,5,2,7,30,17.0,153.0,1.2,13.9,161.0,164.85,133.27
2018,5,2,7,45,38.0,184.5,1.05,14.6,204.5,226.35,182.71
2018,5,2,8,0,59.0,216.0,0.9,15.3,248.0,278.85,223.27
2018,5,2,8,15,163.5,239.5,0.85,16.1,339.0,408.96,324.57
2018,5,2,8,30,268.0,263.0,0.8,16.9,430.0,544.21,423.41
2018,5,2,8,45,537.0,195.5,0.7,17.7,561.5,730.46,556.73
2018,5,2,9,0,806.0,128.0,0.6,18.5,693.0,913.36,672.02
2018,5,2,9,15,834.5,124.0,0.6,19.25,738.0,944.1,685.35
2018,5,2,9,30,863.0,120.0,0.6,20.0,783.0,964.31,694.26
2018,5,2,9,45,876.5,119.0,0.55,20.75,818.0,979.26,698.93
2018,5,2,10,0,890.0,118.0,0.5,21.5,853.0,991.28,701.86
2018,5,2,10,15,896.5,119.5,0.65,22.05,880.5,996.1,705.58
2018,5,2,10,30,903.0,121.0,0.8,22.6,908.0,997.69,707.43
2018,5,2,10,45,908.0,121.0,0.9,23.1,928.0,993.04,704.55
2018,5,2,11,0,913.0,121.0,1.0,23.6,948.0,985.18,699.78
2018,5,2,11,15,916.5,121.5,1.25,23.85,961.0,973.21,695.71
2018,5,2,11,30,920.0,122.0,1.5,24.1,974.0,958.1,689.14
2018,5,2,11,45,922.0,121.5,1.7,24.35,979.0,937.63,678.04
2018,5,2,12,0,924.0,121.0,1.9,24.6,984.0,914.25,664.76
2018,5,2,12,15,924.5,120.0,2.05,24.65,981.0,886.36,648.23
2018,5,2,12,30,925.0,119.0,2.2,24.7,978.0,855.86,629.72
2018,5,2,12,45,924.0,117.5,2.4,24.75,967.0,821.28,608.54
2018,5,2,13,0,923.0,116.0,2.6,24.8,956.0,784.44,585.38
2018,5,2,13,15,918.0,116.0,2.7,24.75,937.0,744.01,558.7
2018,5,2,13,30,913.0,116.0,2.8,24.7,918.0,701.89,528.67
2018,5,2,13,45,906.5,115.0,2.95,24.6,891.5,656.49,495.78
2018,5,2,14,0,900.0,114.0,3.1,24.5,865.0,609.91,461.01
2018,5,2,14,15,891.0,112.5,3.2,24.3,832.0,560.64,423.19
2018,5,2,14,30,882.0,111.0,3.3,24.1,799.0,510.82,383.76
2018,5,2,14,45,870.5,109.5,3.35,23.9,760.0,459.62,342.0
2018,5,2,15,0,859.0,108.0,3.4,23.7,721.0,408.53,299.16
2018,5,2,15,15,844.5,105.0,3.4,23.7,676.5,349.58,249.24
2018,5,2,15,30,830.0,102.0,3.4,23.7,632.0,297.23,203.76
2018,5,2,15,45,810.0,99.0,3.4,23.1,583.5,244.89,159.17
2018,5,2,16,0,790.0,96.0,3.4,22.5,535.0,194.53,117.71
2018,5,2,16,15,764.0,92.0,3.4,22.0,483.0,144.91,80.93
2018,5,2,16,30,738.0,88.0,3.4,21.5,431.0,98.28,54.04
2018,5,2,16,45,702.5,83.0,3.35,21.05,378.0,52.48,40.0
2018,5,2,17,0,667.0,78.0,3.3,20.6,325.0,51.32,39.21
2018,5,2,17,15,617.5,72.0,3.15,19.85,272.5,49.23,37.57
2018,5,2,17,30,568.0,66.0,3.0,19.1,220.0,47.02,35.72
2018,5,2,17,45,495.0,58.0,2.8,18.35,171.0,42.93,32.06
2018,5,2,18,0,422.0,50.0,2.6,17.6,122.0,38.67,28.01
2018,5,2,18,15,310.5,39.0,2.4,16.9,82.0,31.3,20.85
2018,5,2,18,30,199.0,28.0,2.2,16.2,42.0,22.2,7.36
2018,5,2,18,45,104.0,15.0,2.0,15.45,22.0,14.3,0.0
2018,5,2,19,0,9.0,2.0,1.8,14.7,2.0,0.0,0.0
2018,5,2,19,15,4.5,1.0,1.65,14.4,1.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,3,5,15,25.0,5.5,1.75,11.75,7.0,15.42,0.0
2018,5,3,5,30,50.0,11.0,1.8,12.0,14.0,47.12,0.0
2018,5,3,5,45,166.5,25.5,1.9,12.2,49.0,136.79,104.2
2018,5,3,6,0,283.0,40.0,2.0,12.4,84.0,225.99,184.72
2018,5,3,6,15,220.5,40.5,1.9,12.75,82.5,198.05,164.67
2018,5,3,6,30,158.0,41.0,1.8,13.1,81.0,165.37,138.24
2018,5,3,6,45,79.0,55.0,1.75,13.4,75.0,114.86,94.59
2018,5,3,7,0,0.0,69.0,1.7,13.7,69.0,64.2,49.3
2018,5,3,7,15,4.5,83.0,1.6,14.3,85.0,81.29,63.71
2018,5,3,7,30,9.0,97.0,1.5,14.9,101.0,98.68,78.04
