Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,1,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,23,4,45,13.5,4.0,1.65,12.3,4.0,0.0,0.0
2018,5,23,5,0,27.0,8.0,1.7,12.4,8.0,18.26,0.0
2018,5,23,5,15,118.5,23.5,1.7,12.65,34.5,98.25,14.52
2018,5,23,5,30,210.0,39.0,1.7,12.9,61.0,176.89,135.04
2018,5,23,5,45,274.5,49.5,1.75,13.15,95.0,231.01,187.25
2018,5,23,6,0,339.0,60.0,1.8,13.4,129.0,291.8,241.24
2018,5,23,6,15,171.5,70.0,1.75,13.8,105.0,199.53,165.62
2018,5,23,6,30,4.0,80.0,1.7,14.2,81.0,79.84,62.49
2018,5,23,6,45,6.5,101.5,1.65,14.65,104.0,103.61,82.58
2018,5,23,7,0,9.0,123.0,1.6,15.1,127.0,127.38,102.08
2018,5,23,7,15,12.5,141.5,1.6,15.8,147.5,148.63,119.05
2018,5,23,7,30,16.0,160.0,1.6,16.5,168.0,169.98,135.79
2018,5,23,7,45,12.0,165.0,1.6,17.25,171.5,170.67,135.29
2018,5,23,8,0,8.0,170.0,1.6,18.0,175.0,171.39,134.87
2018,5,23,8,15,7.0,170.5,1.7,18.65,175.0,170.16,133.14
2018,5,23,8,30,6.0,171.0,1.8,19.3,175.0,169.13,131.61
2018,5,23,8,45,7.5,177.0,1.9,19.95,182.5,176.09,136.52
2018,5,23,9,0,9.0,183.0,2.0,20.6,190.0,183.11,141.44
2018,5,23,9,15,9.0,188.5,2.15,21.15,195.5,188.22,144.85
2018,5,23,9,30,9.0,194.0,2.3,21.7,201.0,193.33,148.26
2018,5,23,9,45,12.5,213.0,2.4,22.3,223.5,215.08,164.61
2018,5,23,10,0,16.0,232.0,2.5,22.9,246.0,236.72,180.65
2018,5,23,10,15,20.5,257.0,2.65,23.3,275.5,273.54,208.23
2018,5,23,10,30,25.0,282.0,2.8,23.7,305.0,301.67,228.93
2018,5,23,10,45,27.0,303.0,2.9,24.1,328.0,322.8,244.13
2018,5,23,11,0,29.0,324.0,3.0,24.5,351.0,343.4,258.84
2018,5,23,11,15,36.0,343.0,3.05,24.75,377.0,366.17,275.4
2018,5,23,11,30,43.0,362.0,3.1,25.0,403.0,388.14,291.25
2018,5,23,11,45,94.0,371.5,3.2,25.3,462.0,445.41,334.29
2018,5,23,12,0,145.0,381.0,3.3,25.6,521.0,493.26,369.74
2018,5,23,12,15,422.0,300.0,3.35,25.7,704.5,652.13,490.18
2018,5,23,12,30,699.0,219.0,3.4,25.8,888.0,788.59,589.67
2018,5,23,12,45,803.0,168.5,3.4,25.95,929.0,797.71,595.25
2018,5,23,13,0,907.0,118.0,3.4,26.1,970.0,800.06,596.76
2018,5,23,13,15,904.0,116.5,3.4,26.15,951.5,761.35,570.35
2018,5,23,13,30,901.0,115.0,3.4,26.2,933.0,720.91,542.09
2018,5,23,13,45,896.5,113.5,3.45,26.2,908.5,677.94,510.71
2018,5,23,14,0,892.0,112.0,3.5,26.2,884.0,633.68,477.66
2018,5,23,14,15,885.0,109.5,3.45,26.05,852.0,586.09,441.36
2018,5,23,14,30,878.0,107.0,3.4,25.9,820.0,537.82,403.63
2018,5,23,14,45,868.5,105.0,3.4,25.8,783.0,488.32,364.0
2018,5,23,15,0,859.0,103.0,3.4,25.7,746.0,438.77,323.24
2018,5,23,15,15,846.0,101.0,3.4,25.7,703.5,388.11,280.59
2018,5,23,15,30,833.0,99.0,3.4,25.7,661.0,338.13,237.71
2018,5,23,15,45,817.0,95.5,3.35,25.2,614.5,280.43,189.07
2018,5,23,16,0,801.0,92.0,3.3,24.7,568.0,230.58,146.73
2018,5,23,16,15,780.5,88.5,3.3,24.25,519.0,181.73,107.07
2018,5,23,16,30,760.0,85.0,3.3,23.8,470.0,135.18,73.19
2018,5,23,16,45,731.0,81.5,3.35,23.4,419.0,90.7,48.51
2018,5,23,17,0,702.0,78.0,3.4,23.0,368.0,54.41,41.34
2018,5,23,17,15,661.5,73.0,3.4,22.3,316.5,47.75,35.84
2018,5,23,17,30,621.0,68.0,3.4,21.6,265.0,46.25,34.71
2018,5,23,17,45,563.0,61.5,3.4,20.95,215.5,43.39,32.28
2018,5,23,18,0,505.0,55.0,3.4,20.3,166.0,40.39,29.57
2018,5,23,18,15,417.0,47.0,3.25,19.5,122.5,35.86,25.36
2018,5,23,18,30,329.0,39.0,3.1,18.7,79.0,31.18,20.63
2018,5,23,18,45,206.5,26.5,3.0,17.9,47.5,20.88,7.8
2018,5,23,19,0,84.0,14.0,2.9,17.1,16.0,13.34,0.0
2018,5,23,19,15,42.0,7.0,2.8,16.6,8.0,0.0,0.0
2018,5,23,19,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,5,24,4,45,21.0,4.5,1.25,11.95,5.0,0.0,0.0
2018,5,24,5,0,42.0,9.0,1.4,12.1,10.0,25.16,0.0
2018,5,24,5,15,87.0,17.0,1.45,12.45,24.5,73.97,14.77
2018,5,24,5,30,132.0,25.0,1.5,12.8,39.0,115.61,87.43
2018,5,24,5,45,66.0,28.0,1.6,13.2,35.0,75.3,58.31
2018,5,24,6,0,0.0,31.0,1.7,13.6,31.0,28.77,18.91
2018,5,24,6,15,0.0,40.5,1.7,14.15,40.5,37.61,26.61
2018,5,24,6,30,0.0,50.0,1.7,14.7,50.0,46.46,34.16
2018,5,24,6,45,0.0,71.0,1.75,15.2,71.0,66.28,50.85
2018,5,24,7,0,0.0,92.0,1.8,15.7,92.0,87.25,68.2
2018,5,24,7,15,0.5,99.0,1.85,16.35,99.0,94.07,73.47
2018,5,24,7,30,1.0,106.0,1.9,17.0,106.0,101.0,78.77
2018,5,24,7,45,0.5,111.5,1.95,17.65,111.5,105.67,82.09
2018,5,24,8,0,0.0,117.0,2.0,18.3,117.0,110.38,85.4
2018,5,24,8,15,0.0,121.0,2.05,18.9,121.0,114.06,87.91
2018,5,24,8,30,0.0,125.0,2.1,19.5,125.0,117.79,90.43
2018,5,24,8,45,1.0,144.0,2.2,20.1,144.5,137.19,105.51
2018,5,24,9,0,2.0,163.0,2.3,20.7,164.0,156.6,120.38
2018,5,24,9,15,3.0,167.0,2.4,21.2,169.0,161.24,123.56
2018,5,24,9,30,4.0,171.0,2.5,21.7,174.0,165.91,126.79
2018,5,24,9,45,7.0,197.0,2.55,22.2,203.0,193.99,148.26
2018,5,24,10,0,10.0,223.0,2.6,22.7,232.0,221.99,169.35
2018,5,24,10,15,11.5,239.5,2.65,23.1,250.0,239.09,181.9
2018,5,24,10,30,13.0,256.0,2.7,23.5,268.0,256.03,194.27
2018,5,24,10,45,17.0,283.5,2.75,23.9,299.5,285.86,216.34
2018,5,24,11,0,21.0,311.0,2.8,24.3,331.0,315.32,237.85
2018,5,24,11,15,20.5,311.5,2.85,24.5,331.0,314.13,236.55
2018,5,24,11,30,20.0,312.0,2.9,24.7,331.0,312.88,235.34
2018,5,24,11,45,15.5,274.0,2.95,24.85,289.0,271.55,204.27
2018,5,24,12,0,11.0,236.0,3.0,25.0,247.0,230.85,173.53
2018,5,24,12,15,11.5,236.5,3.0,24.95,247.5,230.94,173.74
2018,5,24,12,30,12.0,237.0,3.0,24.9,248.0,230.95,173.81
2018,5,24,12,45,22.5,299.0,3.05,24.85,320.0,295.29,222.49
2018,5,24,13,0,33.0,361.0,3.1,24.8,392.0,356.38,267.9
2018,5,24,13,15,52.0,386.0,3.2,24.45,434.0,388.27,292.16
2018,5,24,13,30,71.0,411.0,3.3,24.1,476.0,417.72,314.59
2018,5,24,13,45,92.5,414.0,3.4,23.8,496.0,427.56,322.66
2018,5,24,14,0,114.0,417.0,3.5,23.5,516.0,429.77,325.1
2018,5,24,14,15,146.0,389.0,3.6,23.25,511.0,415.13,315.13
2018,5,24,14,30,178.0,361.0,3.7,23.0,506.0,397.93,302.83
2018,5,24,14,45,362.0,287.0,3.8,22.75,564.0,398.49,303.28
2018,5,24,15,0,546.0,213.0,3.9,22.5,622.0,391.99,295.69
2018,5,24,15,15,435.5,231.0,3.9,22.5,545.5,337.52,252.68
2018,5,24,15,30,325.0,249.0,3.9,22.5,469.0,298.79,222.85
2018,5,24,15,45,227.0,246.5,3.9,21.85,395.0,251.48,187.92
2018,5,24,16,0,129.0,244.0,3.9,21.2,321.0,222.05,168.16
2018,5,24,16,15,157.0,227.5,3.8,20.75,313.0,203.91,152.95
2018,5,24,16,30,185.0,211.0,3.7,20.3,305.0,182.94,136.14
2018,5,24,16,45,231.0,183.0,3.6,19.85,287.5,144.8,107.06
2018,5,24,17,0,277.0,155.0,3.5,19.4,270.0,112.01,91.7
2018,5,24,17,15,329.5,127.0,3.4,18.9,245.5,94.47,77.01
2018,5,24,17,30,382.0,99.0,3.3,18.4,221.0,70.04,56.0
2018,5,24,17,45,349.5,84.5,3.2,17.85,180.5,61.19,48.34
2018,5,24,18,0,317.0,70.0,3.1,17.3,140.0,51.84,40.01
2018,5,24,18,15,256.5,56.0,3.05,16.9,103.0,42.36,31.32
2018,5,24,18,30,196.0,42.0,3.0,16.5,66.0,32.42,21.96
2018,5,24,18,45,117.5,27.0,2.9,16.05,39.5,21.19,8.69
2018,5,24,19,0,39.0,12.0,2.8,15.6,13.0,11.44,0.0
2018,5,24,19,15,19.5,6.0,2.7,15.35,6.5,0.0,0.0
2018,5,24,19,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,5,25,4,45,15.5,3.0,1.05,12.3,3.5,0.0,0.0
2018,5,25,5,0,31.0,6.0,1.1,12.4,7.0,17.98,0.0
2018,5,25,5,15,41.0,8.0,1.25,12.75,11.5,36.25,6.52
2018,5,25,5,30,51.0,10.0,1.4,13.1,16.0,46.79,32.47
2018,5,25,5,45,25.5,11.0,1.55,13.45,14.0,29.0,19.16
2018,5,25,6,0,0.0,12.0,1.7,13.8,12.0,11.11,3.85
2018,5,25,6,15,5.0,34.5,1.7,14.2,36.0,35.15,24.65
2018,5,25,6,30,10.0,57.0,1.7,14.6,60.0,59.69,45.73
2018,5,25,6,45,12.0,62.0,1.75,15.05,66.5,69.22,53.76
2018,5,25,7,0,14.0,67.0,1.8,15.5,73.0,76.0,59.33
2018,5,25,7,15,7.0,82.5,1.8,16.0,85.5,82.43,64.15
2018,5,25,7,30,0.0,98.0,1.8,16.5,98.0,92.1,71.52
2018,5,25,7,45,5.0,141.5,1.8,17.0,144.5,140.05,110.58
2018,5,25,8,0,10.0,185.0,1.8,17.5,191.0,188.81,149.3
2018,5,25,8,15,12.0,199.0,1.85,17.9,206.5,204.11,160.72
2018,5,25,8,30,14.0,213.0,1.9,18.3,222.0,219.45,172.17
2018,5,25,8,45,12.0,210.0,1.95,18.7,218.0,213.65,166.81
2018,5,25,9,0,10.0,207.0,2.0,19.1,214.0,208.06,161.75
2018,5,25,9,15,8.0,194.0,2.1,19.45,200.0,192.69,149.16
2018,5,25,9,30,6.0,181.0,2.2,19.8,186.0,177.64,136.88
2018,5,25,9,45,12.0,201.5,2.3,20.15,211.5,203.32,156.83
2018,5,25,10,0,18.0,222.0,2.4,20.5,237.0,236.78,182.47
2018,5,25,10,15,21.0,254.5,2.55,20.7,273.0,271.52,208.75
2018,5,25,10,30,24.0,287.0,2.7,20.9,309.0,305.76,234.38
2018,5,25,10,45,17.5,257.5,2.85,21.1,273.5,261.2,199.96
2018,5,25,11,0,11.0,228.0,3.0,21.3,238.0,225.92,172.61
2018,5,25,11,15,11.0,229.5,3.1,21.3,240.0,226.78,173.28
2018,5,25,11,30,11.0,231.0,3.2,21.3,242.0,227.59,173.85
2018,5,25,11,45,8.0,197.5,3.35,21.35,205.5,192.62,146.76
2018,5,25,12,0,5.0,164.0,3.5,21.4,169.0,158.04,119.84
2018,5,25,12,15,2.5,136.5,3.6,21.3,139.0,129.85,97.8
2018,5,25,12,30,0.0,109.0,3.7,21.2,109.0,101.92,75.79
2018,5,25,12,45,0.0,100.5,3.8,21.05,100.5,93.93,69.56
2018,5,25,13,0,0.0,92.0,3.9,20.9,92.0,85.97,63.33
2018,5,25,13,15,0.0,88.5,3.9,20.7,88.5,82.69,60.82
2018,5,25,13,30,0.0,85.0,3.9,20.5,85.0,79.42,58.32
2018,5,25,13,45,0.5,100.5,3.9,20.25,101.0,94.08,70.17
2018,5,25,14,0,1.0,116.0,3.9,20.0,117.0,108.59,81.91
2018,5,25,14,15,2.5,139.0,3.85,19.8,141.0,130.31,99.4
2018,5,25,14,30,4.0,162.0,3.8,19.6,165.0,151.56,116.49
2018,5,25,14,45,4.0,168.5,3.8,19.35,171.5,156.87,120.99
2018,5,25,15,0,4.0,175.0,3.8,19.1,178.0,162.01,125.41
2018,5,25,15,15,10.5,189.5,3.8,19.1,197.0,176.2,136.86
2018,5,25,15,30,17.0,204.0,3.8,19.1,216.0,189.13,147.22
2018,5,25,15,45,21.0,193.5,3.65,18.85,207.0,179.29,139.61
2018,5,25,16,0,25.0,183.0,3.5,18.6,198.0,162.97,126.74
2018,5,25,16,15,33.5,181.5,3.45,18.4,199.5,159.64,124.11
2018,5,25,16,30,42.0,180.0,3.4,18.2,201.0,154.86,120.45
2018,5,25,16,45,104.0,168.5,3.3,18.0,213.5,137.23,105.22
2018,5,25,17,0,166.0,157.0,3.2,17.8,226.0,120.75,99.8
2018,5,25,17,15,218.5,135.0,3.1,17.55,213.0,99.42,81.7
2018,5,25,17,30,271.0,113.0,3.0,17.3,200.0,85.29,69.59
2018,5,25,17,45,206.0,95.5,2.9,17.05,155.0,73.3,59.12
2018,5,25,18,0,141.0,78.0,2.8,16.8,110.0,60.87,48.02
2018,5,25,18,15,106.5,60.0,2.5,16.35,80.5,50.03,38.1
2018,5,25,18,30,72.0,42.0,2.2,15.9,51.0,35.68,24.85
2018,5,25,18,45,42.0,26.5,1.9,15.45,31.0,22.91,10.43
2018,5,25,19,0,12.0,11.0,1.6,15.0,11.0,10.48,0.0
2018,5,25,19,15,6.0,5.5,1.55,14.7,5.5,0.0,0.0
2018,5,25,19,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,26,4,45,24.0,5.0,2.3,12.45,5.5,0.0,0.0
2018,5,26,5,0,48.0,10.0,2.4,12.5,11.0,28.56,0.0
2018,5,26,5,15,88.0,15.5,2.5,12.65,23.0,72.16,22.03
2018,5,26,5,30,128.0,21.0,2.6,12.8,35.0,106.09,80.55
2018,5,26,5,45,99.5,18.5,2.7,12.95,33.0,87.67,69.26
2018,5,26,6,0,71.0,16.0,2.8,13.1,31.0,68.85,54.46
2018,5,26,6,15,35.5,19.0,2.8,13.3,26.5,46.64,35.34
2018,5,26,6,30,0.0,22.0,2.8,13.5,22.0,20.4,11.94
2018,5,26,6,45,1.5,52.5,2.75,13.75,53.0,49.86,37.21
2018,5,26,7,0,3.0,83.0,2.7,14.0,84.0,80.16,62.81
2018,5,26,7,15,3.0,109.5,2.65,14.3,110.5,106.85,84.9
2018,5,26,7,30,3.0,136.0,2.6,14.6,137.0,133.6,106.65
2018,5,26,7,45,9.5,163.5,2.5,14.9,168.5,166.86,133.65
2018,5,26,8,0,16.0,191.0,2.4,15.2,200.0,200.38,160.36
2018,5,26,8,15,33.0,226.0,2.35,15.6,247.0,263.69,210.65
2018,5,26,8,30,50.0,261.0,2.3,16.0,294.0,316.82,251.69
2018,5,26,8,45,89.5,286.0,2.3,16.4,350.0,380.06,300.68
2018,5,26,9,0,129.0,311.0,2.3,16.8,406.0,458.02,359.41
2018,5,26,9,15,122.0,326.5,2.35,17.25,420.5,466.62,363.79
2018,5,26,9,30,115.0,342.0,2.4,17.7,435.0,474.42,367.98
2018,5,26,9,45,93.0,359.5,2.45,18.2,436.5,455.75,352.05
2018,5,26,10,0,71.0,377.0,2.5,18.7,438.0,449.79,345.64
2018,5,26,10,15,58.0,376.5,2.6,19.15,427.5,433.37,332.2
2018,5,26,10,30,45.0,376.0,2.7,19.6,417.0,416.98,318.86
2018,5,26,10,45,51.5,389.0,2.8,20.0,436.5,433.39,330.63
2018,5,26,11,0,58.0,402.0,2.9,20.4,456.0,449.2,341.76
2018,5,26,11,15,299.0,347.5,3.0,20.75,633.0,635.0,484.1
2018,5,26,11,30,540.0,293.0,3.1,21.1,810.0,803.12,606.56
2018,5,26,11,45,682.5,230.0,3.25,21.45,886.5,856.43,645.12
2018,5,26,12,0,825.0,167.0,3.4,21.8,963.0,899.18,673.86
2018,5,26,12,15,749.5,200.5,3.5,22.0,922.0,839.6,632.8
2018,5,26,12,30,674.0,234.0,3.6,22.2,881.0,783.72,593.5
2018,5,26,12,45,753.0,195.5,3.7,22.4,910.5,784.56,595.67
2018,5,26,13,0,832.0,157.0,3.8,22.6,940.0,781.38,593.7
2018,5,26,13,15,855.0,143.0,3.9,22.7,934.5,751.68,573.35
2018,5,26,13,30,878.0,129.0,4.0,22.8,929.0,720.46,550.9
2018,5,26,13,45,874.5,127.0,4.1,22.9,905.5,678.71,519.7
2018,5,26,14,0,871.0,125.0,4.2,23.0,882.0,635.65,486.86
2018,5,26,14,15,865.0,122.5,4.25,22.95,851.5,589.63,451.18
2018,5,26,14,30,859.0,120.0,4.3,22.9,821.0,542.86,414.01
2018,5,26,14,45,851.0,117.0,4.35,22.8,784.5,494.2,374.52
2018,5,26,15,0,843.0,114.0,4.4,22.7,748.0,445.36,333.85
2018,5,26,15,15,829.5,112.0,4.4,22.7,706.0,389.6,286.83
2018,5,26,15,30,816.0,110.0,4.4,22.7,664.0,339.97,243.66
2018,5,26,15,45,800.0,106.5,4.4,22.25,618.0,289.52,199.95
2018,5,26,16,0,784.0,103.0,4.4,21.8,572.0,240.58,157.72
2018,5,26,16,15,762.5,99.5,4.35,21.45,523.5,192.47,117.88
2018,5,26,16,30,741.0,96.0,4.3,21.1,475.0,146.79,83.66
2018,5,26,16,45,711.0,92.0,4.25,20.8,424.0,97.05,53.03
2018,5,26,17,0,681.0,88.0,4.2,20.5,373.0,56.25,43.36
2018,5,26,17,15,639.0,82.5,4.05,20.0,321.5,54.55,42.11
2018,5,26,17,30,597.0,77.0,3.9,19.5,270.0,53.01,40.93
2018,5,26,17,45,537.5,70.0,3.8,18.95,220.5,50.08,38.43
2018,5,26,18,0,478.0,63.0,3.7,18.4,171.0,47.0,35.63
2018,5,26,18,15,388.5,53.5,3.45,17.75,127.0,41.44,30.46
2018,5,26,18,30,299.0,44.0,3.2,17.1,83.0,34.05,23.39
2018,5,26,18,45,186.5,30.0,2.95,16.45,51.0,23.62,11.34
2018,5,26,19,0,74.0,16.0,2.7,15.8,19.0,15.25,0.0
2018,5,26,19,15,37.0,8.0,2.7,15.4,9.5,0.0,0.0
2018,5,26,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,5,27,4,45,19.0,5.5,1.55,12.9,6.0,0.0,0.0
2018,5,27,5,0,38.0,11.0,1.5,13.0,12.0,25.57,0.0
2018,5,27,5,15,130.5,26.0,1.5,13.4,39.0,109.04,40.35
2018,5,27,5,30,223.0,41.0,1.5,13.8,66.0,185.94,143.39
2018,5,27,5,45,303.0,52.5,1.45,14.15,105.0,250.82,202.88
2018,5,27,6,0,383.0,64.0,1.4,14.5,144.0,323.51,265.64
2018,5,27,6,15,392.0,76.5,1.45,15.15,178.0,359.79,296.67
2018,5,27,6,30,401.0,89.0,1.5,15.8,212.0,396.18,326.29
2018,5,27,6,45,443.5,101.0,1.55,16.5,260.0,455.65,372.84
2018,5,27,7,0,486.0,113.0,1.6,17.2,308.0,517.41,419.32
2018,5,27,7,15,552.0,117.5,1.7,18.15,368.0,596.89,477.62
2018,5,27,7,30,618.0,122.0,1.8,19.1,428.0,673.73,531.22
2018,5,27,7,45,681.5,119.0,1.95,20.05,489.0,741.85,576.82
2018,5,27,8,0,745.0,116.0,2.1,21.0,550.0,811.36,622.21
2018,5,27,8,15,767.0,118.5,2.2,21.8,598.0,846.85,643.09
2018,5,27,8,30,789.0,121.0,2.3,22.6,646.0,885.38,666.06
2018,5,27,8,45,806.5,123.0,2.4,23.4,690.0,917.34,684.29
2018,5,27,9,0,824.0,125.0,2.5,24.2,734.0,947.16,700.98
2018,5,27,9,15,837.5,126.0,2.6,24.7,773.0,969.62,713.55
2018,5,27,9,30,851.0,127.0,2.7,25.2,812.0,980.77,718.82
2018,5,27,9,45,862.0,126.5,2.75,25.7,844.5,993.91,725.11
2018,5,27,10,0,873.0,126.0,2.8,26.2,877.0,1004.2,729.62
2018,5,27,10,15,880.0,126.5,2.9,26.55,903.5,1008.62,731.33
2018,5,27,10,30,887.0,127.0,3.0,26.9,930.0,1009.98,731.22
2018,5,27,10,45,892.0,127.0,3.1,27.25,949.0,1005.78,727.65
2018,5,27,11,0,897.0,127.0,3.2,27.6,968.0,998.5,722.23
2018,5,27,11,15,900.0,127.0,3.3,27.85,980.0,986.26,713.99
2018,5,27,11,30,903.0,127.0,3.4,28.1,992.0,971.06,703.91
2018,5,27,11,45,904.0,126.5,3.5,28.35,996.0,950.69,690.51
2018,5,27,12,0,905.0,126.0,3.6,28.6,1000.0,927.64,675.39
2018,5,27,12,15,904.5,126.0,3.7,28.7,997.0,901.2,658.4
2018,5,27,12,30,904.0,126.0,3.8,28.8,994.0,872.39,639.76
2018,5,27,12,45,902.5,124.5,3.9,28.9,983.0,839.18,618.07
2018,5,27,13,0,901.0,123.0,4.0,29.0,972.0,803.91,594.82
2018,5,27,13,15,897.0,121.5,4.1,29.0,953.5,764.87,569.02
2018,5,27,13,30,893.0,120.0,4.2,29.0,935.0,724.2,541.17
2018,5,27,13,45,887.5,119.0,4.25,28.95,910.0,681.51,510.17
2018,5,27,14,0,882.0,118.0,4.3,28.9,885.0,637.64,477.6
2018,5,27,14,15,875.0,116.0,4.3,28.8,854.0,591.08,442.29
2018,5,27,14,30,868.0,114.0,4.3,28.7,823.0,543.84,405.59
2018,5,27,14,45,858.5,112.5,4.3,28.6,786.5,495.36,367.01
2018,5,27,15,0,849.0,111.0,4.3,28.5,750.0,446.82,327.37
2018,5,27,15,15,835.5,108.5,4.3,28.5,707.5,396.16,285.16
2018,5,27,15,30,822.0,106.0,4.3,28.5,665.0,340.06,238.18
2018,5,27,15,45,805.5,103.0,4.2,28.15,619.0,289.62,195.34
2018,5,27,16,0,789.0,100.0,4.1,27.8,573.0,240.72,153.97
2018,5,27,16,15,768.0,96.0,4.0,27.5,524.0,192.03,114.48
2018,5,27,16,30,747.0,92.0,3.9,27.2,475.0,145.71,80.33
2018,5,27,16,45,717.5,88.0,3.75,26.9,424.0,101.43,54.48
2018,5,27,17,0,688.0,84.0,3.6,26.6,373.0,54.87,41.06
2018,5,27,17,15,648.0,78.5,3.3,25.95,322.0,51.43,38.4
2018,5,27,17,30,608.0,73.0,3.0,25.3,271.0,49.74,37.13
2018,5,27,17,45,547.0,67.0,2.65,24.6,221.5,47.47,35.27
2018,5,27,18,0,486.0,61.0,2.3,23.9,172.0,45.12,33.19
2018,5,27,18,15,369.0,52.5,2.05,22.9,124.5,40.34,28.87
2018,5,27,18,30,252.0,44.0,1.8,21.9,77.0,33.94,22.85
2018,5,27,18,45,155.5,29.5,1.5,20.85,47.0,23.15,11.12
2018,5,27,19,0,59.0,15.0,1.2,19.8,17.0,14.3,0.0
2018,5,27,19,15,29.5,7.5,1.2,19.45,8.5,7.15,0.0
2018,5,27,19,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.15,18.7,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.85,16.95,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.75,16.75,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.75,16.7,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.75,16.7,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.65,16.7,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.5,17.05,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.45,17.65,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,5,28,4,45,34.5,6.0,0.35,18.15,6.5,0.0,0.0
2018,5,28,5,0,69.0,12.0,0.3,18.4,13.0,38.88,0.0
2018,5,28,5,15,188.0,24.0,0.25,19.05,42.0,131.84,52.75
2018,5,28,5,30,307.0,36.0,0.2,19.7,71.0,220.86,165.7
2018,5,28,5,45,399.5,44.5,0.2,20.35,113.5,295.17,230.08
2018,5,28,6,0,492.0,53.0,0.2,21.0,156.0,377.37,296.6
2018,5,28,6,15,553.5,59.0,0.25,21.75,205.0,444.38,349.11
2018,5,28,6,30,615.0,65.0,0.3,22.5,254.0,515.56,402.34
2018,5,28,6,45,658.0,70.5,0.4,23.25,306.0,576.7,446.08
2018,5,28,7,0,701.0,76.0,0.5,24.0,358.0,636.22,486.17
2018,5,28,7,15,732.0,79.5,0.7,24.95,409.5,689.02,521.23
2018,5,28,7,30,763.0,83.0,0.9,25.9,461.0,741.95,555.53
2018,5,28,7,45,786.5,86.0,1.1,26.8,511.5,787.71,584.32
2018,5,28,8,0,810.0,89.0,1.3,27.7,562.0,832.53,611.98
2018,5,28,8,15,828.5,91.0,1.5,28.4,609.5,862.77,630.13
2018,5,28,8,30,847.0,93.0,1.7,29.1,657.0,898.85,652.0
2018,5,28,8,45,861.0,95.0,1.85,29.75,701.0,928.76,669.18
2018,5,28,9,0,875.0,97.0,2.0,30.4,745.0,956.37,684.82
2018,5,28,9,15,882.5,100.0,2.1,30.85,782.5,976.26,695.54
2018,5,28,9,30,890.0,103.0,2.2,31.3,820.0,993.3,704.57
2018,5,28,9,45,894.0,107.0,2.35,31.75,852.0,1004.99,710.85
2018,5,28,10,0,898.0,111.0,2.5,32.2,884.0,1013.54,715.26
2018,5,28,10,15,904.5,111.5,2.6,32.5,910.5,1017.7,716.97
2018,5,28,10,30,911.0,112.0,2.7,32.8,937.0,1018.74,716.86
2018,5,28,10,45,915.5,112.5,2.85,33.1,956.5,1014.65,714.12
2018,5,28,11,0,920.0,113.0,3.0,33.4,976.0,1007.41,709.49
2018,5,28,11,15,923.0,113.0,3.1,33.55,988.5,995.11,701.77
2018,5,28,11,30,926.0,113.0,3.2,33.7,1001.0,979.79,692.23
2018,5,28,11,45,927.0,113.0,3.25,33.85,1005.5,959.68,679.34
2018,5,28,12,0,928.0,113.0,3.3,34.0,1010.0,936.81,664.75
2018,5,28,12,15,926.0,114.0,3.4,34.05,1006.5,909.62,647.97
2018,5,28,12,30,924.0,115.0,3.5,34.1,1003.0,880.03,629.56
2018,5,28,12,45,919.5,116.5,3.6,34.15,992.0,846.63,608.52
2018,5,28,13,0,915.0,118.0,3.7,34.2,981.0,811.24,586.0
2018,5,28,13,15,912.0,116.5,3.8,34.15,963.0,772.51,561.27
2018,5,28,13,30,909.0,115.0,3.9,34.1,945.0,732.04,534.68
2018,5,28,13,45,903.5,114.0,3.95,34.05,920.0,688.78,504.09
2018,5,28,14,0,898.0,113.0,4.0,34.0,895.0,644.3,471.93
2018,5,28,14,15,891.0,111.0,4.05,33.8,863.5,597.11,437.32
2018,5,28,14,30,884.0,109.0,4.1,33.6,832.0,549.22,401.24
2018,5,28,14,45,874.0,107.0,4.15,33.4,794.5,499.42,362.76
2018,5,28,15,0,864.0,105.0,4.2,33.2,757.0,449.6,323.18
2018,5,28,15,15,851.5,102.5,4.2,33.2,714.5,398.64,281.49
2018,5,28,15,30,839.0,100.0,4.2,33.2,672.0,348.31,239.51
2018,5,28,15,45,822.0,97.5,4.1,32.65,625.5,291.03,192.51
2018,5,28,16,0,805.0,95.0,4.0,32.1,579.0,241.61,151.52
2018,5,28,16,15,783.5,91.5,3.95,31.7,529.5,192.43,112.24
2018,5,28,16,30,762.0,88.0,3.9,31.3,480.0,145.65,78.17
2018,5,28,16,45,731.0,84.5,3.8,30.95,428.5,100.88,52.22
2018,5,28,17,0,700.0,81.0,3.7,30.6,377.0,54.3,39.87
2018,5,28,17,15,663.5,76.0,3.35,29.8,326.5,49.52,36.14
2018,5,28,17,30,627.0,71.0,3.0,29.0,276.0,48.12,35.16
2018,5,28,17,45,571.5,64.5,2.65,28.25,226.5,45.36,32.92
2018,5,28,18,0,516.0,58.0,2.3,27.5,177.0,42.45,30.42
2018,5,28,18,15,432.0,50.0,2.05,26.4,132.5,38.02,26.48
2018,5,28,18,30,348.0,42.0,1.8,25.3,88.0,33.43,22.11
2018,5,28,18,45,228.0,29.5,1.55,24.2,54.5,23.16,11.24
2018,5,28,19,0,108.0,17.0,1.3,23.1,21.0,16.2,0.0
2018,5,28,19,15,54.0,8.5,1.25,22.7,10.5,8.1,0.0
2018,5,28,19,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.15,21.9,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.05,21.3,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,0.95,20.9,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,0.85,20.35,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,0.8,20.15,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.75,20.05,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.65,20.2,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.75,20.3,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.85,19.65,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,29,4,45,33.0,6.0,0.9,19.85,6.5,0.0,0.0
2018,5,29,5,0,66.0,12.0,0.9,20.0,13.0,37.72,0.0
2018,5,29,5,15,179.5,25.0,1.1,20.65,42.0,129.99,55.45
2018,5,29,5,30,293.0,38.0,1.3,21.3,71.0,215.98,162.77
2018,5,29,5,45,382.5,47.5,1.5,21.95,113.5,289.53,227.59
2018,5,29,6,0,472.0,57.0,1.7,22.6,156.0,370.64,295.24
2018,5,29,6,15,511.0,66.0,1.7,23.3,200.0,426.51,340.5
2018,5,29,6,30,550.0,75.0,1.7,24.0,244.0,484.67,385.43
2018,5,29,6,45,557.0,87.5,1.7,24.65,286.0,526.23,415.67
2018,5,29,7,0,564.0,100.0,1.7,25.3,328.0,566.9,443.97
2018,5,29,7,15,628.0,101.0,1.6,26.15,386.5,637.68,491.84
2018,5,29,7,30,692.0,102.0,1.5,27.0,445.0,710.94,538.63
2018,5,29,7,45,736.0,100.0,1.45,27.85,499.5,761.78,568.64
2018,5,29,8,0,780.0,98.0,1.4,28.7,554.0,817.32,600.95
2018,5,29,8,15,798.0,101.0,1.35,29.3,601.0,855.16,621.28
2018,5,29,8,30,816.0,104.0,1.3,29.9,648.0,891.31,640.21
2018,5,29,8,45,829.0,106.5,1.25,30.55,690.5,920.21,654.06
2018,5,29,9,0,842.0,109.0,1.2,31.2,733.0,938.62,661.22
2018,5,29,9,15,855.5,109.0,1.2,31.65,771.5,960.43,671.85
2018,5,29,9,30,869.0,109.0,1.2,32.1,810.0,979.68,680.86
2018,5,29,9,45,881.0,108.5,1.2,32.6,844.0,994.2,686.9
2018,5,29,10,0,893.0,108.0,1.2,33.1,878.0,1005.83,691.31
2018,5,29,10,15,899.0,109.0,1.3,33.4,904.0,1010.11,693.66
2018,5,29,10,30,905.0,110.0,1.4,33.7,930.0,1011.28,694.28
2018,5,29,10,45,908.5,111.0,1.5,34.0,949.0,1006.84,691.63
2018,5,29,11,0,912.0,112.0,1.6,34.3,968.0,999.27,687.18
2018,5,29,11,15,914.5,112.0,1.75,34.5,980.0,986.67,680.65
2018,5,29,11,30,917.0,112.0,1.9,34.7,992.0,971.08,672.24
2018,5,29,11,45,917.5,113.0,2.0,34.9,997.0,951.71,660.87
2018,5,29,12,0,918.0,114.0,2.1,35.1,1002.0,929.6,647.77
2018,5,29,12,15,915.5,115.5,2.3,35.1,998.5,902.73,633.02
2018,5,29,12,30,913.0,117.0,2.5,35.1,995.0,873.52,616.47
2018,5,29,12,45,908.5,118.0,2.7,35.1,984.0,840.05,596.83
2018,5,29,13,0,904.0,119.0,2.9,35.1,973.0,804.63,575.56
2018,5,29,13,15,899.5,118.5,3.05,34.95,954.5,766.13,551.94
2018,5,29,13,30,895.0,118.0,3.2,34.8,936.0,726.01,526.37
2018,5,29,13,45,888.5,117.5,3.4,34.65,911.0,683.13,497.17
2018,5,29,14,0,882.0,117.0,3.6,34.5,886.0,639.14,466.28
2018,5,29,14,15,873.5,116.0,3.75,34.15,854.5,592.68,432.93
2018,5,29,14,30,865.0,115.0,3.9,33.8,823.0,545.66,398.1
2018,5,29,14,45,854.0,113.5,4.05,33.45,786.0,496.7,360.77
2018,5,29,15,0,843.0,112.0,4.2,33.1,749.0,447.83,322.34
2018,5,29,15,15,830.0,109.5,4.2,33.1,707.0,391.95,277.24
2018,5,29,15,30,817.0,107.0,4.2,33.1,665.0,342.15,235.76
2018,5,29,15,45,799.0,104.5,4.4,32.05,619.0,292.01,194.7
2018,5,29,16,0,781.0,102.0,4.6,31.0,573.0,243.56,154.88
2018,5,29,16,15,758.0,99.0,4.6,30.3,524.0,195.77,116.67
2018,5,29,16,30,735.0,96.0,4.6,29.6,475.0,150.56,83.6
2018,5,29,16,45,705.0,92.0,4.65,28.85,424.5,101.15,53.26
2018,5,29,17,0,675.0,88.0,4.7,28.1,374.0,60.58,45.6
2018,5,29,17,15,635.0,82.5,4.55,27.15,323.0,54.22,40.55
2018,5,29,17,30,595.0,77.0,4.4,26.2,272.0,52.67,39.48
2018,5,29,17,45,539.0,70.0,4.25,25.25,223.5,49.73,37.11
2018,5,29,18,0,483.0,63.0,4.1,24.3,175.0,46.64,34.45
2018,5,29,18,15,393.0,53.5,3.9,23.3,130.0,41.05,29.45
2018,5,29,18,30,303.0,44.0,3.7,22.3,85.0,33.91,22.84
2018,5,29,18,45,192.0,30.5,3.5,21.35,52.5,23.91,12.26
2018,5,29,19,0,81.0,17.0,3.3,20.4,20.0,16.2,0.0
2018,5,29,19,15,40.5,8.5,3.25,19.85,10.0,8.1,0.0
2018,5,29,19,30,0.0,0.0,3.2,19.3,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.15,18.7,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.1,17.75,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.1,17.05,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,30,4,45,17.5,5.5,3.45,12.9,6.0,0.0,0.0
2018,5,30,5,0,35.0,11.0,3.6,13.0,12.0,24.45,0.0
2018,5,30,5,15,85.5,23.5,3.7,13.3,32.0,77.46,34.16
2018,5,30,5,30,136.0,36.0,3.8,13.6,52.0,124.03,95.44
2018,5,30,5,45,118.0,48.0,3.9,13.95,66.5,132.79,106.67
2018,5,30,6,0,100.0,60.0,4.0,14.3,81.0,130.44,106.38
2018,5,30,6,15,72.5,68.0,4.0,14.75,85.5,124.52,101.72
2018,5,30,6,30,45.0,76.0,4.0,15.2,90.0,107.67,87.09
2018,5,30,6,45,38.5,80.5,3.95,15.65,94.0,108.38,87.41
2018,5,30,7,0,32.0,85.0,3.9,16.1,98.0,108.84,87.31
2018,5,30,7,15,48.0,114.0,3.9,16.65,136.5,153.49,124.44
2018,5,30,7,30,64.0,143.0,3.9,17.2,175.0,199.15,161.58
2018,5,30,7,45,100.5,189.0,3.85,17.75,245.0,295.14,238.69
2018,5,30,8,0,137.0,235.0,3.8,18.3,315.0,381.03,305.46
2018,5,30,8,15,124.5,260.5,3.8,18.95,338.0,399.47,317.16
2018,5,30,8,30,112.0,286.0,3.8,19.6,361.0,416.54,327.87
2018,5,30,8,45,197.5,301.0,3.8,20.2,443.5,512.96,401.72
2018,5,30,9,0,283.0,316.0,3.8,20.8,526.0,625.77,484.73
2018,5,30,9,15,280.5,333.0,3.8,21.35,550.0,642.01,493.58
2018,5,30,9,30,278.0,350.0,3.8,21.9,574.0,656.85,501.9
2018,5,30,9,45,292.5,356.5,3.85,22.4,601.0,675.74,514.03
2018,5,30,10,0,307.0,363.0,3.9,22.9,628.0,693.56,525.32
2018,5,30,10,15,353.5,367.0,3.95,23.25,681.0,739.17,557.26
2018,5,30,10,30,400.0,371.0,4.0,23.6,734.0,792.67,593.88
2018,5,30,10,45,491.0,345.0,4.1,23.95,800.0,847.33,632.81
2018,5,30,11,0,582.0,319.0,4.2,24.3,866.0,898.74,668.94
2018,5,30,11,15,740.0,229.5,4.3,24.4,934.0,948.69,705.6
2018,5,30,11,30,898.0,140.0,4.4,24.5,1002.0,980.66,726.71
2018,5,30,11,45,899.5,139.5,4.5,24.65,1006.5,960.77,712.96
2018,5,30,12,0,901.0,139.0,4.6,24.8,1011.0,938.23,698.18
2018,5,30,12,15,898.0,140.5,4.7,24.75,1007.5,911.03,680.74
2018,5,30,12,30,895.0,142.0,4.8,24.7,1004.0,881.61,661.67
2018,5,30,12,45,889.5,144.0,4.9,24.6,992.5,848.51,640.03
2018,5,30,13,0,884.0,146.0,5.0,24.5,981.0,813.58,616.91
2018,5,30,13,15,879.0,145.0,5.1,24.25,962.5,774.81,591.18
2018,5,30,13,30,874.0,144.0,5.2,24.0,944.0,734.53,562.79
2018,5,30,13,45,867.5,143.0,5.25,23.75,919.0,691.92,531.39
2018,5,30,14,0,861.0,142.0,5.3,23.5,894.0,648.24,498.45
2018,5,30,14,15,853.5,140.0,5.3,23.2,863.0,599.5,460.97
2018,5,30,14,30,846.0,138.0,5.3,22.9,832.0,552.27,423.6
2018,5,30,14,45,835.0,135.5,5.3,22.55,794.5,502.66,383.53
2018,5,30,15,0,824.0,133.0,5.3,22.2,757.0,453.26,342.56
2018,5,30,15,15,809.5,130.0,5.3,22.2,714.0,402.59,299.26
2018,5,30,15,30,795.0,127.0,5.3,22.2,671.0,352.89,256.01
2018,5,30,15,45,778.0,123.0,5.2,21.35,625.0,302.89,212.93
2018,5,30,16,0,761.0,119.0,5.1,20.5,579.0,254.53,171.25
2018,5,30,16,15,738.0,115.0,5.05,20.0,530.0,201.01,126.79
2018,5,30,16,30,715.0,111.0,5.0,19.5,481.0,155.63,91.98
2018,5,30,16,45,682.5,106.5,4.95,19.0,430.0,112.0,64.75
2018,5,30,17,0,650.0,102.0,4.9,18.5,379.0,72.2,57.59
2018,5,30,17,15,606.5,96.0,4.8,17.9,327.5,64.57,51.25
2018,5,30,17,30,563.0,90.0,4.7,17.3,276.0,63.17,50.23
2018,5,30,17,45,501.5,82.0,4.65,16.7,226.5,59.88,47.45
2018,5,30,18,0,440.0,74.0,4.6,16.1,177.0,54.79,42.88
2018,5,30,18,15,352.5,63.0,4.5,15.55,132.5,47.68,36.29
2018,5,30,18,30,265.0,52.0,4.4,15.0,88.0,40.27,29.14
2018,5,30,18,45,163.5,35.0,4.35,14.4,54.5,27.55,15.81
2018,5,30,19,0,62.0,18.0,4.3,13.8,21.0,17.16,0.0
2018,5,30,19,15,31.0,9.0,4.25,13.45,10.5,8.58,0.0
2018,5,30,19,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.15,12.75,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,31,4,45,13.0,6.0,3.0,11.55,6.5,0.0,0.0
2018,5,31,5,0,26.0,12.0,3.0,11.6,13.0,21.82,0.0
2018,5,31,5,15,80.5,24.5,3.0,11.85,33.0,77.11,35.9
2018,5,31,5,30,135.0,37.0,3.0,12.1,53.0,125.09,96.94
2018,5,31,5,45,85.5,36.0,3.0,12.3,48.0,97.21,77.37
2018,5,31,6,0,36.0,35.0,3.0,12.5,43.0,60.47,46.81
2018,5,31,6,15,18.0,39.0,3.0,12.9,43.0,48.39,36.45
2018,5,31,6,30,0.0,43.0,3.0,13.3,43.0,39.93,28.74
2018,5,31,6,45,24.0,87.0,3.0,13.7,96.5,105.41,85.11
2018,5,31,7,0,48.0,131.0,3.0,14.1,150.0,173.62,142.46
2018,5,31,7,15,102.0,168.0,3.0,14.7,216.5,271.1,222.97
2018,5,31,7,30,156.0,205.0,3.0,15.3,283.0,360.23,294.2
2018,5,31,7,45,97.0,207.0,3.0,15.85,257.0,313.45,253.6
2018,5,31,8,0,38.0,209.0,3.0,16.4,231.0,250.47,200.4
2018,5,31,8,15,24.5,205.0,3.05,16.9,219.5,232.37,184.72
2018,5,31,8,30,11.0,201.0,3.1,17.4,208.0,204.22,160.98
2018,5,31,8,45,23.5,236.5,3.15,17.9,253.5,263.09,207.25
2018,5,31,9,0,36.0,272.0,3.2,18.4,299.0,312.0,244.67
2018,5,31,9,15,143.5,298.5,3.3,18.75,413.5,456.92,358.19
2018,5,31,9,30,251.0,325.0,3.4,19.1,528.0,603.13,467.83
2018,5,31,9,45,427.5,286.0,3.5,19.5,648.0,746.63,574.44
2018,5,31,10,0,604.0,247.0,3.6,19.9,768.0,881.55,671.25
2018,5,31,10,15,731.5,198.0,3.7,20.1,848.0,952.37,719.03
2018,5,31,10,30,859.0,149.0,3.8,20.3,928.0,1006.48,754.42
2018,5,31,10,45,882.5,139.5,3.95,20.55,955.0,1011.03,756.63
2018,5,31,11,0,906.0,130.0,4.1,20.8,982.0,1012.42,757.2
2018,5,31,11,15,908.5,130.0,4.25,20.85,993.5,999.69,748.94
2018,5,31,11,30,911.0,130.0,4.4,20.9,1005.0,983.99,738.8
2018,5,31,11,45,912.0,130.5,4.55,20.95,1010.0,964.52,726.49
2018,5,31,12,0,913.0,131.0,4.7,21.0,1015.0,942.33,712.38
2018,5,31,12,15,910.5,132.0,4.8,20.9,1011.5,914.97,694.64
2018,5,31,12,30,908.0,133.0,4.9,20.8,1008.0,885.33,675.21
2018,5,31,12,45,902.5,135.5,5.0,20.7,997.0,852.42,653.31
2018,5,31,13,0,897.0,138.0,5.1,20.6,986.0,817.63,629.88
2018,5,31,13,15,893.0,137.0,5.1,20.45,968.0,779.24,603.26
2018,5,31,13,30,889.0,136.0,5.1,20.3,950.0,739.23,574.33
2018,5,31,13,45,883.0,134.0,5.1,20.15,924.5,695.61,541.4
2018,5,31,14,0,877.0,132.0,5.1,20.0,899.0,650.87,506.93
2018,5,31,14,15,869.5,130.0,5.05,19.85,867.5,604.34,470.16
2018,5,31,14,30,862.0,128.0,5.0,19.7,836.0,557.18,432.04
2018,5,31,14,45,852.0,125.5,4.95,19.5,798.5,508.0,391.55
2018,5,31,15,0,842.0,123.0,4.9,19.3,761.0,453.83,346.31
2018,5,31,15,15,828.0,120.5,4.9,19.3,718.5,402.93,302.37
2018,5,31,15,30,814.0,118.0,4.9,19.3,676.0,352.92,258.37
2018,5,31,15,45,799.0,114.0,4.75,18.8,630.5,302.52,214.03
2018,5,31,16,0,784.0,110.0,4.6,18.3,585.0,253.53,171.0
2018,5,31,16,15,762.5,106.0,4.55,17.9,536.0,205.03,129.99
2018,5,31,16,30,741.0,102.0,4.5,17.5,487.0,153.24,89.46
2018,5,31,16,45,711.0,98.0,4.45,17.15,436.0,108.8,61.16
2018,5,31,17,0,681.0,94.0,4.4,16.8,385.0,67.89,45.78
2018,5,31,17,15,639.0,88.5,4.3,16.3,333.0,58.64,46.35
2018,5,31,17,30,597.0,83.0,4.2,15.8,281.0,57.32,45.37
2018,5,31,17,45,537.5,76.0,4.1,15.35,231.0,54.6,43.03
2018,5,31,18,0,478.0,69.0,4.0,14.9,181.0,51.76,40.42
2018,5,31,18,15,391.0,59.0,3.8,14.4,136.0,44.54,33.73
2018,5,31,18,30,304.0,49.0,3.6,13.9,91.0,37.83,27.22
2018,5,31,18,45,193.0,34.0,3.4,13.45,57.0,26.71,15.48
2018,5,31,19,0,82.0,19.0,3.2,13.0,23.0,15.81,0.0
2018,5,31,19,15,41.0,9.5,3.2,12.75,11.5,9.05,0.0
2018,5,31,19,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,6,1,4,45,30.0,6.0,1.7,11.1,7.0,0.0,0.0
2018,6,1,5,0,60.0,12.0,1.8,11.3,14.0,35.43,0.0
2018,6,1,5,15,172.5,27.0,1.85,11.8,44.5,130.93,66.87
2018,6,1,5,30,285.0,42.0,1.9,12.3,75.0,217.76,171.02
2018,6,1,5,45,379.5,51.0,1.95,12.75,118.0,292.07,238.53
2018,6,1,6,0,474.0,60.0,2.0,13.2,161.0,375.77,310.79
2018,6,1,6,15,537.5,67.0,2.0,13.9,210.5,444.95,368.55
2018,6,1,6,30,601.0,74.0,2.0,14.6,260.0,518.32,427.16
2018,6,1,6,45,647.0,79.0,1.95,15.25,312.5,580.57,474.52
2018,6,1,7,0,693.0,84.0,1.9,15.9,365.0,644.83,520.1
2018,6,1,7,15,725.5,87.0,1.9,16.7,416.5,697.58,555.4
2018,6,1,7,30,758.0,90.0,1.9,17.5,468.0,747.25,587.42
2018,6,1,7,45,782.5,93.0,1.95,18.35,518.5,793.76,616.6
2018,6,1,8,0,807.0,96.0,2.0,19.2,569.0,839.37,644.49
2018,6,1,8,15,825.0,99.0,2.05,20.1,617.0,877.92,666.85
2018,6,1,8,30,843.0,102.0,2.1,21.0,665.0,914.72,687.69
2018,6,1,8,45,857.5,103.5,2.15,21.9,708.5,936.4,698.18
2018,6,1,9,0,872.0,105.0,2.2,22.8,752.0,963.81,712.55
2018,6,1,9,15,885.0,106.0,2.25,23.5,792.0,986.74,724.37
2018,6,1,9,30,898.0,107.0,2.3,24.2,832.0,1007.0,734.46
2018,6,1,9,45,909.5,106.5,2.3,24.9,866.5,1021.31,740.22
2018,6,1,10,0,921.0,106.0,2.3,25.6,901.0,1032.65,744.19
2018,6,1,10,15,926.5,107.0,2.35,26.15,927.5,1036.55,744.56
2018,6,1,10,30,932.0,108.0,2.4,26.7,954.0,1037.25,743.1
2018,6,1,10,45,936.0,108.5,2.4,27.25,973.5,1032.74,737.96
2018,6,1,11,0,940.0,109.0,2.4,27.8,993.0,1025.02,731.0
2018,6,1,11,15,942.5,109.5,2.45,28.2,1005.5,1012.7,722.24
2018,6,1,11,30,945.0,110.0,2.5,28.6,1018.0,997.29,711.67
2018,6,1,11,45,946.5,110.0,2.6,29.0,1023.0,977.48,698.85
2018,6,1,12,0,948.0,110.0,2.7,29.4,1028.0,954.84,684.24
2018,6,1,12,15,943.0,113.0,2.75,29.65,1024.0,926.59,666.0
2018,6,1,12,30,938.0,116.0,2.8,29.9,1020.0,896.03,646.25
2018,6,1,12,45,930.5,119.0,2.9,30.15,1008.0,861.28,624.01
2018,6,1,13,0,923.0,122.0,3.0,30.4,996.0,824.69,600.37
2018,6,1,13,15,919.5,121.0,3.1,30.5,978.0,785.91,575.39
2018,6,1,13,30,916.0,120.0,3.2,30.6,960.0,745.41,548.65
2018,6,1,13,45,910.0,119.0,3.3,30.65,934.5,701.7,517.78
2018,6,1,14,0,904.0,118.0,3.4,30.7,909.0,656.8,485.29
2018,6,1,14,15,896.0,116.0,3.5,30.65,876.5,608.93,450.05
2018,6,1,14,30,888.0,114.0,3.6,30.6,844.0,560.44,413.35
2018,6,1,14,45,879.0,112.0,3.65,30.5,807.0,511.05,374.91
2018,6,1,15,0,870.0,110.0,3.7,30.4,770.0,461.52,335.28
2018,6,1,15,15,857.0,107.5,3.7,30.4,727.5,410.17,293.16
2018,6,1,15,30,844.0,105.0,3.7,30.4,685.0,353.33,246.19
2018,6,1,15,45,828.0,102.0,3.8,29.95,638.5,302.0,203.26
2018,6,1,16,0,812.0,99.0,3.9,29.5,592.0,252.15,161.45
2018,6,1,16,15,792.0,94.5,3.9,29.1,542.0,202.07,120.77
2018,6,1,16,30,772.0,90.0,3.9,28.7,492.0,154.24,84.87
2018,6,1,16,45,744.5,86.5,3.85,28.35,441.0,109.11,57.15
2018,6,1,17,0,717.0,83.0,3.8,28.0,390.0,61.75,37.48
2018,6,1,17,15,679.5,77.5,3.45,27.2,338.0,50.34,37.24
2018,6,1,17,30,642.0,72.0,3.1,26.4,286.0,48.58,35.95
2018,6,1,17,45,589.0,65.5,2.75,25.65,236.0,45.84,33.73
2018,6,1,18,0,536.0,59.0,2.4,24.9,186.0,42.94,31.23
2018,6,1,18,15,455.5,51.0,2.1,23.75,141.0,38.52,27.31
2018,6,1,18,30,375.0,43.0,1.8,22.6,96.0,33.93,22.96
2018,6,1,18,45,256.0,32.0,1.5,21.45,61.5,26.14,14.66
2018,6,1,19,0,137.0,21.0,1.2,20.3,27.0,16.79,0.0
2018,6,1,19,15,68.5,10.5,1.2,19.9,13.5,10.01,0.0
2018,6,1,19,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.15,19.1,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
