Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,17,15,677.0,79.0,3.7,30.1,348.5,50.69,37.01
2018,6,11,17,30,640.0,74.0,3.5,29.4,297.0,49.35,36.1
2018,6,11,17,45,588.0,68.5,3.3,28.65,247.5,47.46,34.66
2018,6,11,18,0,536.0,63.0,3.1,27.9,198.0,45.49,33.02
2018,6,11,18,15,459.5,55.0,2.7,26.7,152.5,41.2,29.31
2018,6,11,18,30,383.0,47.0,2.3,25.5,107.0,36.72,25.21
2018,6,11,18,45,272.0,36.0,1.9,24.35,71.0,28.02,17.02
2018,6,11,19,0,161.0,25.0,1.5,23.2,35.0,19.85,1.61
2018,6,11,19,15,83.5,13.5,1.45,22.65,18.5,12.87,0.0
2018,6,11,19,30,6.0,2.0,1.4,22.1,2.0,0.0,0.0
2018,6,11,19,45,3.0,1.0,1.3,21.55,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.15,20.65,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.05,19.9,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.85,17.65,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.65,16.65,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.55,17.1,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,6,12,4,45,48.0,7.0,0.45,17.9,8.5,0.0,0.0
2018,6,12,5,0,96.0,14.0,0.4,18.3,17.0,51.79,0.0
2018,6,12,5,15,224.0,26.0,0.4,19.25,49.0,153.79,87.92
2018,6,12,5,30,352.0,38.0,0.4,20.2,81.0,245.82,186.72
2018,6,12,5,45,439.5,46.0,0.4,21.2,124.5,319.14,249.06
2018,6,12,6,0,527.0,54.0,0.4,22.2,168.0,399.75,313.59
2018,6,12,6,15,583.5,60.0,0.5,23.15,217.0,465.18,364.64
2018,6,12,6,30,640.0,66.0,0.6,24.1,266.0,534.32,416.19
2018,6,12,6,45,679.5,70.5,0.7,25.05,317.0,592.7,457.22
2018,6,12,7,0,719.0,75.0,0.8,26.0,368.0,649.41,494.72
2018,6,12,7,15,748.0,78.5,0.95,27.05,419.5,701.32,528.02
2018,6,12,7,30,777.0,82.0,1.1,28.1,471.0,753.25,560.41
2018,6,12,7,45,798.5,85.5,1.25,29.15,521.0,798.49,587.52
2018,6,12,8,0,820.0,89.0,1.4,30.2,571.0,842.69,613.43
2018,6,12,8,15,837.0,91.0,1.45,30.95,618.0,872.07,628.87
2018,6,12,8,30,854.0,93.0,1.5,31.7,665.0,907.23,647.95
2018,6,12,8,45,866.5,95.5,1.55,32.4,708.5,936.77,663.3
2018,6,12,9,0,879.0,98.0,1.6,33.1,752.0,963.96,677.12
2018,6,12,9,15,890.0,99.5,1.65,33.6,791.0,986.03,688.28
2018,6,12,9,30,901.0,101.0,1.7,34.1,830.0,1005.39,697.83
2018,6,12,9,45,910.5,101.0,1.75,34.6,863.5,1018.77,703.82
2018,6,12,10,0,920.0,101.0,1.8,35.1,897.0,1029.19,708.14
2018,6,12,10,15,924.5,102.5,1.95,35.45,923.0,1033.15,710.42
2018,6,12,10,30,929.0,104.0,2.1,35.8,949.0,1033.94,710.86
2018,6,12,10,45,932.0,104.5,2.2,36.15,968.0,1029.03,707.34
2018,6,12,11,0,935.0,105.0,2.3,36.5,987.0,1020.97,702.03
2018,6,12,11,15,937.5,105.5,2.45,36.65,1000.0,1009.3,695.68
2018,6,12,11,30,940.0,106.0,2.6,36.8,1013.0,994.57,687.44
2018,6,12,11,45,940.5,106.5,2.7,37.0,1018.0,975.01,675.63
2018,6,12,12,0,941.0,107.0,2.8,37.2,1023.0,952.67,662.1
2018,6,12,12,15,938.5,108.0,2.95,37.2,1019.5,925.52,646.41
2018,6,12,12,30,936.0,109.0,3.1,37.2,1016.0,895.97,629.05
2018,6,12,12,45,932.0,109.5,3.25,37.2,1005.0,862.51,608.97
2018,6,12,13,0,928.0,110.0,3.4,37.2,994.0,827.02,587.34
2018,6,12,13,15,924.5,109.0,3.5,37.05,976.5,788.71,563.7
2018,6,12,13,30,921.0,108.0,3.6,36.9,959.0,748.66,538.6
2018,6,12,13,45,914.5,107.5,3.7,36.8,934.0,705.44,509.55
2018,6,12,14,0,908.0,107.0,3.8,36.7,909.0,661.04,478.42
2018,6,12,14,15,900.5,105.5,3.9,36.4,878.0,614.21,445.16
2018,6,12,14,30,893.0,104.0,4.0,36.1,847.0,566.69,410.41
2018,6,12,14,45,884.0,103.0,4.05,35.85,811.0,518.35,373.82
2018,6,12,15,0,875.0,102.0,4.1,35.6,775.0,469.82,336.04
2018,6,12,15,15,863.0,100.0,4.1,35.6,733.5,419.36,295.5
2018,6,12,15,30,851.0,98.0,4.1,35.6,692.0,369.42,254.5
2018,6,12,15,45,835.5,95.5,4.15,34.85,646.5,318.8,213.22
2018,6,12,16,0,820.0,93.0,4.2,34.1,601.0,262.68,167.58
2018,6,12,16,15,799.5,90.0,4.2,33.6,552.0,213.31,127.6
2018,6,12,16,30,779.0,87.0,4.2,33.1,503.0,166.19,91.62
2018,6,12,16,45,753.0,83.5,4.15,32.6,452.5,120.6,61.65
2018,6,12,17,0,727.0,80.0,4.1,32.1,402.0,78.11,41.98
2018,6,12,17,15,691.5,75.5,4.0,31.35,351.0,48.14,34.68
2018,6,12,17,30,656.0,71.0,3.9,30.6,300.0,47.05,33.99
2018,6,12,17,45,607.0,65.5,3.8,29.85,250.5,45.05,32.44
2018,6,12,18,0,558.0,60.0,3.7,29.1,201.0,42.94,30.7
2018,6,12,18,15,484.5,52.5,3.35,28.05,155.5,38.96,27.26
2018,6,12,18,30,411.0,45.0,3.0,27.0,110.0,34.81,23.45
2018,6,12,18,45,300.0,35.0,2.7,25.95,73.5,28.05,16.95
2018,6,12,19,0,189.0,25.0,2.4,24.9,37.0,19.84,2.34
2018,6,12,19,15,98.5,13.5,2.35,24.2,19.5,12.87,0.0
2018,6,12,19,30,8.0,2.0,2.3,23.5,2.0,0.0,0.0
2018,6,12,19,45,4.0,1.0,2.25,22.85,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.1,21.75,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.95,20.9,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.85,20.2,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.75,19.6,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.65,18.7,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.55,18.3,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.45,17.9,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.35,17.55,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,6,13,4,45,47.5,7.0,1.5,16.1,8.5,0.0,0.0
2018,6,13,5,0,95.0,14.0,1.6,16.3,17.0,51.37,0.0
2018,6,13,5,15,224.5,26.0,1.7,16.85,49.0,153.93,89.17
2018,6,13,5,30,354.0,38.0,1.8,17.4,81.0,246.69,191.25
2018,6,13,5,45,443.5,45.5,1.9,18.0,125.0,320.59,256.88
2018,6,13,6,0,533.0,53.0,2.0,18.6,169.0,401.87,325.57
2018,6,13,6,15,591.5,59.0,2.0,19.4,218.5,468.77,379.99
2018,6,13,6,30,650.0,65.0,2.0,20.2,268.0,539.57,434.94
2018,6,13,6,45,691.0,68.5,2.0,21.0,319.5,594.73,475.02
2018,6,13,7,0,732.0,72.0,2.0,21.8,371.0,655.36,516.71
2018,6,13,7,15,761.0,76.0,2.0,22.8,423.0,708.32,550.88
2018,6,13,7,30,790.0,80.0,2.0,23.8,475.0,761.3,583.89
2018,6,13,7,45,812.0,83.0,2.0,24.8,525.5,806.77,610.69
2018,6,13,8,0,834.0,86.0,2.0,25.8,576.0,851.21,636.09
2018,6,13,8,15,851.0,88.0,2.05,26.6,623.5,881.08,652.18
2018,6,13,8,30,868.0,90.0,2.1,27.4,671.0,916.62,671.93
2018,6,13,8,45,881.0,92.0,2.15,28.2,715.0,946.4,687.6
2018,6,13,9,0,894.0,94.0,2.2,29.0,759.0,973.82,701.65
2018,6,13,9,15,901.5,96.0,2.3,29.65,796.5,993.34,711.55
2018,6,13,9,30,909.0,98.0,2.4,30.3,834.0,1010.01,719.74
2018,6,13,9,45,914.0,101.0,2.5,30.95,866.5,1022.34,725.27
2018,6,13,10,0,919.0,104.0,2.6,31.6,899.0,1031.56,728.95
2018,6,13,10,15,924.0,105.5,2.75,32.1,925.5,1036.02,730.68
2018,6,13,10,30,929.0,107.0,2.9,32.6,952.0,1037.3,730.53
2018,6,13,10,45,932.5,108.0,3.0,33.05,972.0,1033.39,726.94
2018,6,13,11,0,936.0,109.0,3.1,33.5,992.0,1026.29,721.5
2018,6,13,11,15,938.5,109.0,3.25,33.8,1004.5,1014.1,713.79
2018,6,13,11,30,941.0,109.0,3.4,34.1,1017.0,998.85,704.21
2018,6,13,11,45,941.5,110.0,3.5,34.4,1022.5,979.75,691.87
2018,6,13,12,0,942.0,111.0,3.6,34.7,1028.0,957.85,677.79
2018,6,13,12,15,941.0,111.5,3.7,34.7,1025.5,931.5,661.68
2018,6,13,12,30,940.0,112.0,3.8,34.7,1023.0,902.7,643.92
2018,6,13,12,45,938.0,111.5,3.9,34.75,1013.0,869.85,623.27
2018,6,13,13,0,936.0,111.0,4.0,34.8,1003.0,834.86,601.08
2018,6,13,13,15,932.5,110.0,4.05,34.65,985.5,796.29,576.59
2018,6,13,13,30,929.0,109.0,4.1,34.5,968.0,755.96,550.67
2018,6,13,13,45,923.5,108.5,4.15,34.35,943.5,713.11,521.39
2018,6,13,14,0,918.0,108.0,4.2,34.2,919.0,668.97,489.94
2018,6,13,14,15,911.5,106.5,4.2,33.95,888.5,622.31,456.01
2018,6,13,14,30,905.0,105.0,4.2,33.7,858.0,574.84,420.58
2018,6,13,14,45,896.0,104.0,4.25,33.45,822.0,525.94,383.21
2018,6,13,15,0,887.0,103.0,4.3,33.2,786.0,476.86,344.62
2018,6,13,15,15,875.5,100.5,4.3,33.2,744.0,425.59,303.05
2018,6,13,15,30,864.0,98.0,4.3,33.2,702.0,374.81,260.97
2018,6,13,15,45,849.0,95.0,4.35,32.3,656.0,323.29,218.67
2018,6,13,16,0,834.0,92.0,4.4,31.4,610.0,266.21,171.82
2018,6,13,16,15,814.0,89.5,4.4,30.75,561.0,216.62,131.18
2018,6,13,16,30,794.0,87.0,4.4,30.1,512.0,169.2,94.5
2018,6,13,16,45,767.5,84.0,4.35,29.45,461.0,123.19,63.81
2018,6,13,17,0,741.0,81.0,4.3,28.8,410.0,80.34,43.62
2018,6,13,17,15,705.5,76.0,4.25,27.95,358.0,53.64,39.86
2018,6,13,17,30,670.0,71.0,4.2,27.1,306.0,47.04,34.51
2018,6,13,17,45,619.5,65.5,4.1,26.3,255.5,45.03,32.95
2018,6,13,18,0,569.0,60.0,4.0,25.5,205.0,42.91,31.18
2018,6,13,18,15,495.5,53.0,3.85,24.55,159.0,39.36,28.04
2018,6,13,18,30,422.0,46.0,3.7,23.6,113.0,35.68,24.58
2018,6,13,18,45,311.0,35.5,3.55,22.7,75.5,28.47,17.62
2018,6,13,19,0,200.0,25.0,3.4,21.8,38.0,19.82,3.13
2018,6,13,19,15,105.0,13.5,3.4,21.15,20.0,12.87,0.0
2018,6,13,19,30,10.0,2.0,3.4,20.5,2.0,0.0,0.0
2018,6,13,19,45,5.0,1.0,3.35,19.85,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,19.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,18.75,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,17.9,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,14,4,45,43.5,7.0,2.3,14.5,8.5,0.0,0.0
2018,6,14,5,0,87.0,14.0,2.4,14.7,17.0,48.14,0.0
2018,6,14,5,15,213.0,27.0,2.45,15.2,49.0,149.88,87.18
2018,6,14,5,30,339.0,40.0,2.5,15.7,81.0,241.0,188.39
2018,6,14,5,45,349.0,44.5,2.55,16.2,104.0,268.1,217.1
2018,6,14,6,0,359.0,49.0,2.6,16.7,127.0,294.54,242.37
2018,6,14,6,15,180.0,64.5,2.6,17.4,103.5,197.1,162.32
2018,6,14,6,30,1.0,80.0,2.6,18.1,80.0,77.34,59.42
2018,6,14,6,45,20.5,112.0,2.6,18.8,120.0,132.15,105.27
2018,6,14,7,0,40.0,144.0,2.6,19.5,160.0,183.07,146.72
2018,6,14,7,15,105.5,174.0,2.55,20.4,225.0,280.9,225.65
2018,6,14,7,30,171.0,204.0,2.5,21.3,290.0,370.99,295.66
2018,6,14,7,45,286.0,206.5,2.45,22.15,367.5,487.26,384.46
2018,6,14,8,0,401.0,209.0,2.4,23.0,445.0,611.17,474.74
2018,6,14,8,15,526.0,188.5,2.4,23.8,524.5,708.88,543.97
2018,6,14,8,30,651.0,168.0,2.4,24.6,604.0,817.96,617.0
2018,6,14,8,45,775.5,131.0,2.4,25.4,683.5,899.37,667.47
2018,6,14,9,0,900.0,94.0,2.4,26.2,763.0,979.57,715.73
2018,6,14,9,15,911.5,94.5,2.45,26.85,802.5,1001.4,726.21
2018,6,14,9,30,923.0,95.0,2.5,27.5,842.0,1020.51,735.5
2018,6,14,9,45,932.5,95.0,2.6,28.2,876.0,1034.2,741.75
2018,6,14,10,0,942.0,95.0,2.7,28.9,910.0,1044.86,746.2
2018,6,14,10,15,947.5,96.0,2.75,29.5,937.0,1049.48,746.76
2018,6,14,10,30,953.0,97.0,2.8,30.1,964.0,1050.87,745.45
2018,6,14,10,45,956.5,98.0,2.9,30.7,984.0,1047.01,741.47
2018,6,14,11,0,960.0,99.0,3.0,31.3,1004.0,1039.9,735.59
2018,6,14,11,15,962.5,99.0,3.1,31.7,1017.0,1027.6,727.15
2018,6,14,11,30,965.0,99.0,3.2,32.1,1030.0,1012.18,716.84
2018,6,14,11,45,966.0,99.5,3.3,32.5,1035.5,992.81,704.09
2018,6,14,12,0,967.0,100.0,3.4,32.9,1041.0,970.55,689.54
2018,6,14,12,15,965.0,100.5,3.55,32.95,1038.0,942.89,672.81
2018,6,14,12,30,963.0,101.0,3.7,33.0,1035.0,912.76,654.34
2018,6,14,12,45,959.5,102.0,3.8,33.1,1024.5,879.49,633.28
2018,6,14,13,0,956.0,103.0,3.9,33.2,1014.0,844.09,610.64
2018,6,14,13,15,952.5,102.5,4.05,33.0,997.0,805.35,586.51
2018,6,14,13,30,949.0,102.0,4.2,32.8,980.0,764.79,560.8
2018,6,14,13,45,943.5,101.5,4.3,32.65,955.5,721.23,531.28
2018,6,14,14,0,938.0,101.0,4.4,32.5,931.0,676.34,499.19
2018,6,14,14,15,931.0,100.0,4.45,32.15,900.0,629.01,464.79
2018,6,14,14,30,924.0,99.0,4.5,31.8,869.0,580.88,428.8
2018,6,14,14,45,914.5,98.0,4.55,31.45,832.0,530.92,390.42
2018,6,14,15,0,905.0,97.0,4.6,31.1,795.0,480.79,350.84
2018,6,14,15,15,894.0,95.0,4.6,31.1,753.0,429.31,308.6
2018,6,14,15,30,883.0,93.0,4.6,31.1,711.0,378.23,265.76
2018,6,14,15,45,867.0,91.0,4.6,30.05,664.5,326.31,222.76
2018,6,14,16,0,851.0,89.0,4.6,29.0,618.0,275.68,180.35
2018,6,14,16,15,831.0,86.5,4.55,28.4,568.5,218.4,133.26
2018,6,14,16,30,811.0,84.0,4.5,27.8,519.0,170.12,95.4
2018,6,14,16,45,785.5,80.5,4.4,27.2,467.5,122.92,63.34
2018,6,14,17,0,760.0,77.0,4.3,26.6,416.0,78.76,41.91
2018,6,14,17,15,727.0,73.0,4.2,25.85,364.5,51.23,38.18
2018,6,14,17,30,694.0,69.0,4.1,25.1,313.0,50.23,37.55
2018,6,14,17,45,646.5,63.5,3.95,24.4,262.0,43.48,31.9
2018,6,14,18,0,599.0,58.0,3.8,23.7,211.0,41.26,30.02
2018,6,14,18,15,527.5,51.0,3.6,22.85,164.0,37.62,26.78
2018,6,14,18,30,456.0,44.0,3.4,22.0,117.0,33.82,23.2
2018,6,14,18,45,346.0,34.5,3.15,21.2,79.0,27.47,16.99
2018,6,14,19,0,236.0,25.0,2.9,20.4,41.0,20.8,4.26
2018,6,14,19,15,125.0,13.5,2.85,19.9,21.5,12.87,0.0
2018,6,14,19,30,14.0,2.0,2.8,19.4,2.0,0.0,0.0
2018,6,14,19,45,7.0,1.0,2.7,18.85,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.55,17.35,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,15,4,45,39.5,7.5,2.15,14.1,8.5,0.0,0.0
2018,6,15,5,0,79.0,15.0,2.2,14.3,17.0,45.87,0.0
2018,6,15,5,15,202.5,28.5,2.25,14.7,49.0,147.41,85.44
2018,6,15,5,30,326.0,42.0,2.3,15.1,81.0,236.07,184.75
2018,6,15,5,45,338.0,43.5,2.35,15.55,101.0,260.8,211.56
2018,6,15,6,0,350.0,45.0,2.4,16.0,121.0,283.76,234.13
2018,6,15,6,15,175.0,44.0,2.4,16.7,82.0,177.94,147.0
2018,6,15,6,30,0.0,43.0,2.4,17.4,43.0,39.93,28.17
2018,6,15,6,45,13.5,57.0,2.45,18.1,62.5,64.9,49.54
2018,6,15,7,0,27.0,71.0,2.5,18.8,82.0,89.92,70.56
2018,6,15,7,15,22.0,94.0,2.5,19.55,103.5,110.96,87.23
2018,6,15,7,30,17.0,117.0,2.5,20.3,125.0,131.65,103.27
2018,6,15,7,45,32.5,138.5,2.45,21.05,156.5,167.71,132.13
2018,6,15,8,0,48.0,160.0,2.4,21.8,188.0,204.46,160.93
2018,6,15,8,15,60.5,189.5,2.45,22.55,228.0,247.77,194.11
2018,6,15,8,30,73.0,219.0,2.5,23.3,268.0,291.3,226.73
2018,6,15,8,45,77.0,264.5,2.5,24.05,319.0,344.41,265.36
2018,6,15,9,0,81.0,310.0,2.5,24.8,370.0,397.08,302.7
2018,6,15,9,15,251.0,299.0,2.65,25.45,499.5,576.49,436.93
2018,6,15,9,30,421.0,288.0,2.8,26.1,629.0,744.87,556.43
2018,6,15,9,45,663.5,199.0,2.9,26.7,761.0,894.29,659.89
2018,6,15,10,0,906.0,110.0,3.0,27.3,893.0,1025.29,742.52
2018,6,15,10,15,918.0,107.5,3.1,27.7,922.0,1032.5,744.68
2018,6,15,10,30,930.0,105.0,3.2,28.1,951.0,1036.64,746.11
2018,6,15,10,45,934.0,105.5,3.35,28.5,971.0,1032.83,742.96
2018,6,15,11,0,938.0,106.0,3.5,28.9,991.0,1025.84,737.9
2018,6,15,11,15,940.0,106.5,3.6,29.15,1003.5,1013.78,729.74
2018,6,15,11,30,942.0,107.0,3.7,29.4,1016.0,998.66,719.71
2018,6,15,11,45,943.0,107.0,3.8,29.65,1021.0,979.18,706.91
2018,6,15,12,0,944.0,107.0,3.9,29.9,1026.0,956.89,692.32
2018,6,15,12,15,940.0,109.5,4.0,29.9,1023.0,929.86,675.29
2018,6,15,12,30,936.0,112.0,4.1,29.9,1020.0,900.47,656.64
2018,6,15,12,45,929.5,115.0,4.2,29.9,1009.0,867.29,635.34
2018,6,15,13,0,923.0,118.0,4.3,29.9,998.0,832.19,612.59
2018,6,15,13,15,919.0,117.0,4.4,29.7,980.5,793.74,587.82
2018,6,15,13,30,915.0,116.0,4.5,29.5,963.0,753.58,561.6
2018,6,15,13,45,909.0,116.0,4.55,29.3,939.0,711.4,531.93
2018,6,15,14,0,903.0,116.0,4.6,29.1,915.0,667.99,500.41
2018,6,15,14,15,895.5,115.0,4.65,28.75,884.5,621.82,466.39
2018,6,15,14,30,888.0,114.0,4.7,28.4,854.0,574.95,430.87
2018,6,15,14,45,878.5,111.5,4.75,28.1,817.0,525.35,392.25
2018,6,15,15,0,869.0,109.0,4.8,27.8,780.0,475.65,352.42
2018,6,15,15,15,856.5,107.0,4.8,27.8,738.5,425.26,310.56
2018,6,15,15,30,844.0,105.0,4.8,27.8,697.0,375.45,268.3
2018,6,15,15,45,827.5,102.5,4.95,26.7,651.0,318.46,221.25
2018,6,15,16,0,811.0,100.0,5.1,25.6,605.0,269.01,179.39
2018,6,15,16,15,791.0,96.5,5.1,24.85,556.0,219.75,138.07
2018,6,15,16,30,771.0,93.0,5.1,24.1,507.0,172.69,100.67
2018,6,15,16,45,745.0,88.5,5.05,23.35,456.0,126.65,68.81
2018,6,15,17,0,719.0,84.0,5.0,22.6,405.0,83.71,47.19
2018,6,15,17,15,685.5,79.0,4.9,21.8,354.5,50.49,38.2
2018,6,15,17,30,652.0,74.0,4.8,21.0,304.0,49.15,37.28
2018,6,15,17,45,606.0,67.5,4.65,20.2,254.5,46.47,35.1
2018,6,15,18,0,560.0,61.0,4.5,19.4,205.0,43.6,32.64
2018,6,15,18,15,491.0,53.5,4.3,18.75,159.5,39.66,29.06
2018,6,15,18,30,422.0,46.0,4.1,18.1,114.0,35.54,25.12
2018,6,15,18,45,317.0,36.0,3.9,17.45,77.0,28.82,18.47
2018,6,15,19,0,212.0,26.0,3.7,16.8,40.0,20.62,4.87
2018,6,15,19,15,111.5,14.0,3.6,16.5,21.0,13.34,0.0
2018,6,15,19,30,11.0,2.0,3.5,16.2,2.0,0.0,0.0
2018,6,15,19,45,5.5,1.0,3.4,15.85,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,16,4,45,40.5,7.5,2.5,12.65,8.5,0.0,0.0
2018,6,16,5,0,81.0,15.0,2.5,12.7,17.0,46.63,0.0
2018,6,16,5,15,204.5,28.0,2.5,13.0,49.0,147.36,85.5
2018,6,16,5,30,328.0,41.0,2.5,13.3,81.0,236.08,186.04
2018,6,16,5,45,338.0,43.0,2.55,13.6,100.5,260.03,212.6
2018,6,16,6,0,348.0,45.0,2.6,13.9,120.0,282.44,235.03
2018,6,16,6,15,174.0,43.0,2.55,14.35,80.5,175.8,146.58
2018,6,16,6,30,0.0,41.0,2.5,14.8,41.0,38.07,26.91
2018,6,16,6,45,0.0,59.0,2.5,15.25,59.0,54.86,41.15
2018,6,16,7,0,0.0,77.0,2.5,15.7,77.0,71.74,55.18
2018,6,16,7,15,0.5,107.5,2.5,16.45,107.5,102.68,80.59
2018,6,16,7,30,1.0,138.0,2.5,17.2,138.0,133.89,105.7
2018,6,16,7,45,34.5,184.0,2.55,17.9,204.0,220.34,176.04
2018,6,16,8,0,68.0,230.0,2.6,18.6,270.0,300.88,239.43
2018,6,16,8,15,123.5,264.5,2.6,19.3,344.5,403.15,318.21
2018,6,16,8,30,179.0,299.0,2.6,20.0,419.0,493.62,385.43
2018,6,16,8,45,300.5,290.5,2.65,20.75,507.5,613.14,474.13
2018,6,16,9,0,422.0,282.0,2.7,21.5,596.0,736.02,561.54
2018,6,16,9,15,463.0,282.5,2.75,22.15,643.5,779.08,589.32
2018,6,16,9,30,504.0,283.0,2.8,22.8,691.0,821.31,616.69
2018,6,16,9,45,634.5,233.5,2.85,23.45,768.0,902.2,672.6
2018,6,16,10,0,765.0,184.0,2.9,24.1,845.0,972.05,716.12
2018,6,16,10,15,854.5,142.5,3.0,24.55,902.5,1005.74,736.22
2018,6,16,10,30,944.0,101.0,3.1,25.0,960.0,1046.53,761.11
2018,6,16,10,45,947.0,102.0,3.15,25.45,979.5,1042.27,756.37
2018,6,16,11,0,950.0,103.0,3.2,25.9,999.0,1034.79,750.11
2018,6,16,11,15,952.5,103.5,3.3,26.15,1012.0,1023.15,742.28
2018,6,16,11,30,955.0,104.0,3.4,26.4,1025.0,1008.4,732.52
2018,6,16,11,45,955.5,104.0,3.5,26.65,1030.0,988.29,719.33
2018,6,16,12,0,956.0,104.0,3.6,26.9,1035.0,965.36,704.33
2018,6,16,12,15,952.0,106.0,3.65,27.0,1031.5,937.65,686.26
2018,6,16,12,30,948.0,108.0,3.7,27.1,1028.0,907.57,666.6
2018,6,16,12,45,943.0,110.0,3.75,27.2,1017.5,874.44,644.82
2018,6,16,13,0,938.0,112.0,3.8,27.3,1007.0,839.28,621.57
2018,6,16,13,15,934.0,111.5,3.85,27.25,989.5,800.82,596.25
2018,6,16,13,30,930.0,111.0,3.9,27.2,972.0,760.6,569.51
2018,6,16,13,45,924.5,110.0,3.95,27.15,947.5,717.37,539.07
2018,6,16,14,0,919.0,109.0,4.0,27.1,923.0,672.85,506.37
2018,6,16,14,15,911.5,107.5,4.05,26.85,891.5,625.64,471.3
2018,6,16,14,30,904.0,106.0,4.1,26.6,860.0,577.71,434.73
2018,6,16,14,45,894.5,104.5,4.15,26.35,823.5,528.26,396.0
2018,6,16,15,0,885.0,103.0,4.2,26.1,787.0,478.67,356.03
2018,6,16,15,15,873.5,101.0,4.2,26.1,745.5,427.95,313.78
2018,6,16,15,30,862.0,99.0,4.2,26.1,704.0,377.69,270.97
2018,6,16,15,45,846.0,97.0,4.35,25.3,658.0,326.78,227.97
2018,6,16,16,0,830.0,95.0,4.5,24.5,612.0,270.44,180.44
2018,6,16,16,15,809.5,92.5,4.5,23.95,563.0,220.92,138.63
2018,6,16,16,30,789.0,90.0,4.5,23.4,514.0,173.63,100.83
2018,6,16,16,45,762.0,86.5,4.55,22.85,463.0,127.36,68.68
2018,6,16,17,0,735.0,83.0,4.6,22.3,412.0,84.3,46.97
2018,6,16,17,15,698.0,79.0,4.6,21.6,360.5,50.48,38.23
2018,6,16,17,30,661.0,75.0,4.6,20.9,309.0,49.89,37.94
2018,6,16,17,45,609.5,69.5,4.6,20.2,258.5,48.02,36.46
2018,6,16,18,0,558.0,64.0,4.6,19.5,208.0,46.06,34.78
2018,6,16,18,15,481.0,57.0,4.45,18.85,161.5,42.68,31.68
2018,6,16,18,30,404.0,50.0,4.3,18.2,115.0,39.21,28.28
2018,6,16,18,45,290.5,39.0,4.2,17.55,77.5,30.34,19.76
2018,6,16,19,0,177.0,28.0,4.1,16.9,40.0,22.24,6.2
2018,6,16,19,15,92.5,15.0,4.1,16.6,21.0,14.3,0.0
2018,6,16,19,30,8.0,2.0,4.1,16.3,2.0,0.0,0.0
2018,6,16,19,45,4.0,1.0,4.05,16.0,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,17,4,45,35.5,7.0,1.25,13.0,8.0,0.0,0.0
2018,6,17,5,0,71.0,14.0,1.2,13.1,16.0,41.65,0.0
2018,6,17,5,15,194.0,27.5,1.25,13.4,47.5,141.7,81.11
2018,6,17,5,30,317.0,41.0,1.3,13.7,79.0,230.45,180.46
2018,6,17,5,45,333.5,51.0,1.3,14.0,107.5,264.25,214.31
2018,6,17,6,0,350.0,61.0,1.3,14.3,136.0,299.46,246.53
2018,6,17,6,15,262.5,88.0,1.3,14.9,153.0,280.46,231.72
2018,6,17,6,30,175.0,115.0,1.3,15.5,170.0,253.44,208.77
2018,6,17,6,45,268.0,124.0,1.35,16.05,225.0,345.69,284.35
2018,6,17,7,0,361.0,133.0,1.4,16.6,280.0,447.84,364.29
2018,6,17,7,15,363.5,140.5,1.4,17.3,305.5,470.02,379.0
2018,6,17,7,30,366.0,148.0,1.4,18.0,331.0,491.41,393.2
2018,6,17,7,45,277.0,184.5,1.45,18.7,331.0,453.18,360.16
2018,6,17,8,0,188.0,221.0,1.5,19.4,331.0,409.24,322.9
2018,6,17,8,15,158.5,245.5,1.55,20.1,343.5,412.74,323.06
2018,6,17,8,30,129.0,270.0,1.6,20.8,356.0,413.97,321.18
2018,6,17,8,45,111.5,289.0,1.7,21.45,367.0,418.31,322.31
2018,6,17,9,0,94.0,308.0,1.8,22.1,378.0,407.41,312.31
2018,6,17,9,15,357.5,256.5,1.95,22.6,542.5,647.99,493.4
2018,6,17,9,30,621.0,205.0,2.1,23.1,707.0,857.66,640.42
2018,6,17,9,45,759.0,159.0,2.2,23.6,797.5,940.29,691.78
2018,6,17,10,0,897.0,113.0,2.3,24.1,888.0,1019.71,741.1
2018,6,17,10,15,903.5,113.5,2.45,24.5,915.0,1024.64,742.95
2018,6,17,10,30,910.0,114.0,2.6,24.9,942.0,1026.49,743.66
2018,6,17,10,45,915.0,114.5,2.7,25.25,962.5,1023.74,741.15
2018,6,17,11,0,920.0,115.0,2.8,25.6,983.0,1017.86,736.76
2018,6,17,11,15,922.0,115.5,2.95,25.85,995.0,1005.97,729.32
2018,6,17,11,30,924.0,116.0,3.1,26.1,1007.0,991.09,719.98
2018,6,17,11,45,925.5,115.5,3.2,26.3,1012.5,971.89,707.59
2018,6,17,12,0,927.0,115.0,3.3,26.5,1018.0,949.94,693.42
2018,6,17,12,15,924.5,116.0,3.4,26.6,1015.0,923.23,676.35
2018,6,17,12,30,922.0,117.0,3.5,26.7,1012.0,894.18,657.67
2018,6,17,12,45,918.0,118.5,3.65,26.75,1002.0,862.15,637.25
2018,6,17,13,0,914.0,120.0,3.8,26.8,992.0,828.11,615.26
2018,6,17,13,15,911.5,118.5,3.8,26.75,975.5,790.72,590.33
2018,6,17,13,30,909.0,117.0,3.8,26.7,959.0,751.55,564.0
2018,6,17,13,45,904.5,115.5,3.85,26.65,935.0,709.39,534.05
2018,6,17,14,0,900.0,114.0,3.9,26.6,911.0,665.9,502.06
2018,6,17,14,15,893.5,112.5,3.9,26.45,881.0,620.1,467.66
2018,6,17,14,30,887.0,111.0,3.9,26.3,851.0,573.51,431.8
2018,6,17,14,45,878.5,108.5,3.95,26.15,815.0,524.51,393.32
2018,6,17,15,0,870.0,106.0,4.0,26.0,779.0,475.3,353.6
2018,6,17,15,15,858.5,103.5,4.0,26.0,737.5,424.9,311.7
2018,6,17,15,30,847.0,101.0,4.0,26.0,696.0,374.98,269.28
2018,6,17,15,45,832.0,98.5,4.0,25.5,651.0,318.24,221.6
2018,6,17,16,0,817.0,96.0,4.0,25.0,606.0,268.93,179.25
2018,6,17,16,15,797.5,93.0,3.95,24.6,557.5,219.85,137.83
2018,6,17,16,30,778.0,90.0,3.9,24.2,509.0,172.9,100.29
2018,6,17,16,45,752.0,86.0,3.9,23.75,458.5,126.86,68.22
2018,6,17,17,0,726.0,82.0,3.9,23.3,408.0,83.9,46.28
2018,6,17,17,15,691.0,77.5,3.85,22.75,357.0,49.33,37.04
2018,6,17,17,30,656.0,73.0,3.8,22.2,306.0,48.3,36.36
2018,6,17,17,45,607.0,68.0,3.7,21.65,256.5,46.76,35.14
2018,6,17,18,0,558.0,63.0,3.6,21.1,207.0,45.17,33.77
2018,6,17,18,15,485.5,55.5,3.5,20.45,161.0,41.3,30.28
2018,6,17,18,30,413.0,48.0,3.4,19.8,115.0,37.27,26.44
2018,6,17,18,45,306.0,37.5,3.25,19.1,78.0,30.15,19.5
2018,6,17,19,0,199.0,27.0,3.1,18.4,41.0,21.4,6.11
2018,6,17,19,15,104.5,14.5,3.05,17.95,21.5,13.82,0.0
2018,6,17,19,30,10.0,2.0,3.0,17.5,2.0,0.0,0.0
2018,6,17,19,45,5.0,1.0,2.9,17.0,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.75,16.25,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,6,18,4,45,41.0,7.0,0.8,14.45,8.0,0.0,0.0
2018,6,18,5,0,82.0,14.0,0.9,14.7,16.0,46.0,0.0
2018,6,18,5,15,199.5,27.0,0.9,15.2,47.0,143.14,80.44
2018,6,18,5,30,317.0,40.0,0.9,15.7,78.0,229.39,177.75
2018,6,18,5,45,404.0,48.5,0.9,16.2,120.5,301.64,241.56
2018,6,18,6,0,491.0,57.0,0.9,16.7,163.0,380.97,307.99
2018,6,18,6,15,549.0,64.0,0.95,17.45,211.5,447.09,361.49
2018,6,18,6,30,607.0,71.0,1.0,18.2,260.0,517.06,415.61
2018,6,18,6,45,648.5,76.0,1.05,19.0,310.5,576.26,459.22
2018,6,18,7,0,690.0,81.0,1.1,19.8,361.0,637.22,501.14
2018,6,18,7,15,720.0,84.5,1.2,20.8,411.5,685.11,532.33
2018,6,18,7,30,750.0,88.0,1.3,21.8,462.0,737.04,565.54
2018,6,18,7,45,772.5,91.5,1.45,22.8,511.5,782.42,593.84
2018,6,18,8,0,795.0,95.0,1.6,23.8,561.0,826.88,620.98
2018,6,18,8,15,647.0,157.0,1.7,24.5,556.5,788.56,592.06
2018,6,18,8,30,499.0,219.0,1.8,25.2,552.0,727.84,546.27
2018,6,18,8,45,449.5,254.0,1.95,25.9,569.0,727.27,542.99
2018,6,18,9,0,400.0,289.0,2.1,26.6,586.0,722.36,536.2
2018,6,18,9,15,529.5,251.0,2.2,27.05,665.5,809.7,597.55
2018,6,18,9,30,659.0,213.0,2.3,27.5,745.0,903.67,659.95
2018,6,18,9,45,757.0,173.0,2.4,28.0,808.5,953.09,689.65
2018,6,18,10,0,855.0,133.0,2.5,28.5,872.0,999.05,717.17
2018,6,18,10,15,831.5,153.5,2.6,28.8,890.5,1003.69,718.87
2018,6,18,10,30,808.0,174.0,2.7,29.1,909.0,995.91,713.15
2018,6,18,10,45,812.5,175.5,2.8,29.45,928.0,993.2,710.72
2018,6,18,11,0,817.0,177.0,2.9,29.8,947.0,987.58,706.46
2018,6,18,11,15,859.0,151.5,2.95,30.0,971.0,980.41,701.35
2018,6,18,11,30,901.0,126.0,3.0,30.2,995.0,979.27,700.2
2018,6,18,11,45,901.0,126.5,3.1,30.4,999.5,959.95,687.81
2018,6,18,12,0,901.0,127.0,3.2,30.6,1004.0,937.99,673.86
2018,6,18,12,15,904.5,124.0,3.35,30.7,1003.0,913.43,658.77
2018,6,18,12,30,908.0,121.0,3.5,30.8,1002.0,886.39,641.94
2018,6,18,12,45,912.0,116.5,3.6,30.9,994.0,855.99,622.49
2018,6,18,13,0,916.0,112.0,3.7,31.0,986.0,823.2,601.32
2018,6,18,13,15,912.5,111.5,3.8,30.95,969.5,785.97,577.34
2018,6,18,13,30,909.0,111.0,3.9,30.9,953.0,747.0,551.92
2018,6,18,13,45,904.5,109.5,4.0,30.85,929.5,704.92,522.81
2018,6,18,14,0,900.0,108.0,4.1,30.8,906.0,661.51,491.44
2018,6,18,14,15,893.0,106.5,4.15,30.65,875.5,615.49,457.47
2018,6,18,14,30,886.0,105.0,4.2,30.5,845.0,568.71,422.06
2018,6,18,14,45,876.5,103.5,4.25,30.3,809.0,520.15,384.45
2018,6,18,15,0,867.0,102.0,4.3,30.1,773.0,471.47,345.69
2018,6,18,15,15,855.5,100.0,4.3,30.1,732.0,421.66,304.8
2018,6,18,15,30,844.0,98.0,4.3,30.1,691.0,372.33,263.39
2018,6,18,15,45,829.5,95.5,4.3,29.5,646.5,322.38,221.53
2018,6,18,16,0,815.0,93.0,4.3,28.9,602.0,266.82,175.15
2018,6,18,16,15,797.5,89.5,4.3,28.55,554.5,217.83,134.25
2018,6,18,16,30,780.0,86.0,4.3,28.2,507.0,170.75,96.96
2018,6,18,16,45,755.5,83.0,4.25,27.8,457.5,125.51,65.78
2018,6,18,17,0,731.0,80.0,4.2,27.4,408.0,83.19,44.48
2018,6,18,17,15,698.0,75.5,4.1,26.8,357.5,52.95,39.46
2018,6,18,17,30,665.0,71.0,4.0,26.2,307.0,46.78,34.43
2018,6,18,17,45,616.0,65.5,3.95,25.65,257.0,44.77,32.83
2018,6,18,18,0,567.0,60.0,3.9,25.1,207.0,42.64,31.02
2018,6,18,18,15,500.0,52.5,3.6,24.35,161.5,38.65,27.5
2018,6,18,18,30,433.0,45.0,3.3,23.6,116.0,34.48,23.63
2018,6,18,18,45,328.0,35.5,2.95,22.8,79.0,28.18,17.57
2018,6,18,19,0,223.0,26.0,2.6,22.0,42.0,21.56,6.4
2018,6,18,19,15,118.0,14.0,2.5,21.5,22.0,13.34,0.0
2018,6,18,19,30,13.0,2.0,2.4,21.0,2.0,0.0,0.0
2018,6,18,19,45,6.5,1.0,2.3,20.45,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.15,19.6,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.0,18.95,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.8,18.35,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.55,17.85,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,6,19,4,45,49.0,6.5,1.3,16.25,8.0,0.0,0.0
2018,6,19,5,0,98.0,13.0,1.4,16.5,16.0,51.36,0.0
2018,6,19,5,15,226.0,25.0,1.5,17.05,47.5,152.24,84.16
2018,6,19,5,30,354.0,37.0,1.6,17.6,79.0,244.58,188.76
2018,6,19,5,45,420.0,44.0,1.65,18.1,117.0,304.88,243.74
2018,6,19,6,0,486.0,51.0,1.7,18.6,155.0,370.46,300.01
2018,6,19,6,15,372.0,69.5,1.7,19.35,161.5,337.01,274.5
2018,6,19,6,30,258.0,88.0,1.7,20.1,168.0,298.19,242.7
2018,6,19,6,45,188.0,117.5,1.75,20.85,181.5,280.32,226.85
2018,6,19,7,0,118.0,147.0,1.8,21.6,195.0,256.76,205.63
2018,6,19,7,15,256.5,146.0,1.8,22.4,268.5,377.84,302.29
2018,6,19,7,30,395.0,145.0,1.8,23.2,342.0,511.3,403.18
2018,6,19,7,45,487.5,140.0,1.8,24.0,408.5,594.23,462.46
2018,6,19,8,0,580.0,135.0,1.8,24.8,475.0,689.38,527.37
2018,6,19,8,15,680.0,123.0,1.8,25.7,553.5,778.6,584.77
2018,6,19,8,30,780.0,111.0,1.8,26.6,632.0,866.76,639.3
2018,6,19,8,45,831.5,101.5,1.85,27.5,689.5,909.83,663.2
2018,6,19,9,0,883.0,92.0,1.9,28.4,747.0,960.46,691.94
2018,6,19,9,15,891.5,94.5,1.9,29.1,785.5,981.63,701.44
2018,6,19,9,30,900.0,97.0,1.9,29.8,824.0,1000.02,709.47
2018,6,19,9,45,906.0,99.0,1.95,30.45,856.5,1012.46,714.6
2018,6,19,10,0,912.0,101.0,2.0,31.1,889.0,1021.88,717.98
2018,6,19,10,15,918.0,102.0,2.05,31.55,916.0,1027.12,719.49
2018,6,19,10,30,924.0,103.0,2.1,32.0,943.0,1029.24,719.23
2018,6,19,10,45,929.0,103.0,2.15,32.4,963.5,1026.16,716.06
2018,6,19,11,0,934.0,103.0,2.2,32.8,984.0,1019.92,711.12
2018,6,19,11,15,937.0,103.5,2.3,33.1,997.5,1009.11,704.31
2018,6,19,11,30,940.0,104.0,2.4,33.4,1011.0,995.23,695.67
2018,6,19,11,45,941.5,104.0,2.45,33.65,1016.5,976.47,683.71
2018,6,19,12,0,943.0,104.0,2.5,33.9,1022.0,954.89,670.06
2018,6,19,12,15,941.0,105.0,2.65,34.0,1019.5,928.47,654.59
2018,6,19,12,30,939.0,106.0,2.8,34.1,1017.0,899.61,637.41
2018,6,19,12,45,935.5,106.5,2.9,34.2,1007.0,866.78,617.15
2018,6,19,13,0,932.0,107.0,3.0,34.3,997.0,831.87,595.36
2018,6,19,13,15,929.0,106.5,3.1,34.2,980.5,794.52,572.21
2018,6,19,13,30,926.0,106.0,3.2,34.1,964.0,755.35,547.55
2018,6,19,13,45,921.5,105.0,3.3,34.05,940.5,713.08,519.33
2018,6,19,14,0,917.0,104.0,3.4,34.0,917.0,669.44,488.59
2018,6,19,14,15,910.5,102.5,3.45,33.75,886.5,623.01,455.3
2018,6,19,14,30,904.0,101.0,3.5,33.5,856.0,575.76,420.47
2018,6,19,14,45,895.5,99.0,3.6,33.25,820.0,526.48,383.26
2018,6,19,15,0,887.0,97.0,3.7,33.0,784.0,476.96,344.72
2018,6,19,15,15,875.5,95.5,3.7,33.0,743.0,426.62,304.03
2018,6,19,15,30,864.0,94.0,3.7,33.0,702.0,376.73,262.76
2018,6,19,15,45,850.0,91.5,3.8,32.25,657.0,325.96,221.02
2018,6,19,16,0,836.0,89.0,3.9,31.5,612.0,276.27,179.66
2018,6,19,16,15,817.5,86.0,3.9,31.0,563.5,219.62,133.46
2018,6,19,16,30,799.0,83.0,3.9,30.5,515.0,171.77,95.99
2018,6,19,16,45,773.5,80.0,3.9,29.95,464.5,125.45,64.32
2018,6,19,17,0,748.0,77.0,3.9,29.4,414.0,82.16,42.58
2018,6,19,17,15,714.0,73.0,3.9,28.65,362.5,50.96,37.46
2018,6,19,17,30,680.0,69.0,3.9,27.9,311.0,45.31,32.91
2018,6,19,17,45,631.5,64.0,3.85,27.15,261.0,43.61,31.61
2018,6,19,18,0,583.0,59.0,3.8,26.4,211.0,41.81,30.14
2018,6,19,18,15,512.0,52.0,3.65,25.45,164.5,38.2,26.99
2018,6,19,18,30,441.0,45.0,3.5,24.5,118.0,34.44,23.51
2018,6,19,18,45,332.5,35.5,3.35,23.5,80.0,28.14,17.5
2018,6,19,19,0,224.0,26.0,3.2,22.5,42.0,21.51,6.65
2018,6,19,19,15,118.5,14.0,3.1,21.85,22.0,13.34,0.0
2018,6,19,19,30,13.0,2.0,3.0,21.2,2.0,0.0,0.0
2018,6,19,19,45,6.5,1.0,2.9,20.55,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,19.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.35,18.1,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.25,17.65,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.15,17.25,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.05,16.95,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,20,4,45,56.5,7.0,1.35,14.75,8.5,0.0,0.0
2018,6,20,5,0,113.0,14.0,1.5,15.0,17.0,58.21,0.0
2018,6,20,5,15,249.5,25.0,1.55,15.55,49.5,162.3,89.17
2018,6,20,5,30,386.0,36.0,1.6,16.1,82.0,259.06,200.87
2018,6,20,5,45,421.0,42.0,1.7,16.65,114.0,302.72,243.35
2018,6,20,6,0,456.0,48.0,1.8,17.2,146.0,348.8,284.58
2018,6,20,6,15,241.5,73.5,1.85,18.15,126.5,260.27,213.03
2018,6,20,6,30,27.0,99.0,1.9,19.1,107.0,123.28,97.66
2018,6,20,6,45,48.5,121.0,1.95,20.0,139.0,163.22,130.76
2018,6,20,7,0,70.0,143.0,2.0,20.9,171.0,204.41,163.76
2018,6,20,7,15,260.5,138.5,2.05,21.9,264.5,371.68,299.12
2018,6,20,7,30,451.0,134.0,2.1,22.9,358.0,543.7,430.17
2018,6,20,7,45,590.0,123.0,2.2,23.85,448.0,668.58,518.96
2018,6,20,8,0,729.0,112.0,2.3,24.8,538.0,792.48,602.2
2018,6,20,8,15,808.5,98.5,2.35,25.7,607.5,861.56,644.7
2018,6,20,8,30,888.0,85.0,2.4,26.6,677.0,928.11,684.77
2018,6,20,8,45,900.5,86.5,2.4,27.5,721.0,957.53,699.21
2018,6,20,9,0,913.0,88.0,2.4,28.4,765.0,984.56,712.26
2018,6,20,9,15,918.0,92.0,2.45,29.15,803.0,1004.53,721.62
2018,6,20,9,30,923.0,96.0,2.5,29.9,841.0,1021.49,729.15
2018,6,20,9,45,924.0,101.0,2.55,30.7,873.0,1032.48,732.83
2018,6,20,10,0,925.0,106.0,2.6,31.5,905.0,1040.21,734.61
2018,6,20,10,15,931.5,107.5,2.7,31.95,933.0,1046.45,737.12
2018,6,20,10,30,938.0,109.0,2.8,32.4,961.0,1049.48,737.75
2018,6,20,10,45,943.5,108.0,2.9,32.8,981.5,1045.73,734.42
2018,6,20,11,0,949.0,107.0,3.0,33.2,1002.0,1038.8,729.27
2018,6,20,11,15,953.5,107.5,3.1,33.4,1017.0,1029.21,723.15
2018,6,20,11,30,958.0,108.0,3.2,33.6,1032.0,1016.45,715.13
2018,6,20,11,45,960.0,107.5,3.35,33.85,1038.0,997.3,703.37
2018,6,20,12,0,962.0,107.0,3.5,34.1,1044.0,975.27,689.78
2018,6,20,12,15,961.0,107.5,3.6,34.15,1042.0,948.77,673.53
2018,6,20,12,30,960.0,108.0,3.7,34.2,1040.0,919.75,655.59
2018,6,20,12,45,956.5,109.0,3.85,34.25,1030.0,886.72,635.19
2018,6,20,13,0,953.0,110.0,4.0,34.3,1020.0,851.56,613.19
2018,6,20,13,15,950.0,109.0,4.05,34.15,1003.0,813.01,588.78
2018,6,20,13,30,947.0,108.0,4.1,34.0,986.0,772.62,562.89
2018,6,20,13,45,942.5,107.0,4.2,33.9,962.0,729.51,533.91
2018,6,20,14,0,938.0,106.0,4.3,33.8,938.0,684.98,502.31
2018,6,20,14,15,932.0,104.5,4.35,33.55,907.5,637.92,468.27
2018,6,20,14,30,926.0,103.0,4.4,33.3,877.0,589.96,432.63
2018,6,20,14,45,918.0,101.0,4.45,33.0,840.5,539.89,394.53
2018,6,20,15,0,910.0,99.0,4.5,32.7,804.0,489.5,355.06
2018,6,20,15,15,898.5,97.0,4.5,32.7,762.0,437.61,312.96
2018,6,20,15,30,887.0,95.0,4.5,32.7,720.0,386.16,270.26
2018,6,20,15,45,873.0,92.5,4.5,31.95,674.0,334.21,227.29
2018,6,20,16,0,859.0,90.0,4.5,31.2,628.0,283.34,184.75
2018,6,20,16,15,841.0,87.0,4.45,30.65,578.5,225.61,137.5
2018,6,20,16,30,823.0,84.0,4.4,30.1,529.0,176.62,98.97
2018,6,20,16,45,798.5,80.5,4.35,29.55,477.5,128.76,66.0
2018,6,20,17,0,774.0,77.0,4.3,29.0,426.0,83.84,43.11
2018,6,20,17,15,741.0,72.5,4.2,28.25,373.5,50.63,37.25
2018,6,20,17,30,708.0,68.0,4.1,27.5,321.0,49.16,36.24
2018,6,20,17,45,661.0,63.5,4.05,26.7,270.0,43.27,31.39
2018,6,20,18,0,614.0,59.0,4.0,25.9,219.0,41.85,30.24
2018,6,20,18,15,544.5,52.0,3.8,24.9,171.0,38.23,27.08
2018,6,20,18,30,475.0,45.0,3.6,23.9,123.0,34.45,23.59
2018,6,20,18,45,365.5,36.0,3.35,22.95,84.0,28.61,17.96
2018,6,20,19,0,256.0,27.0,3.1,22.0,45.0,22.5,7.53
2018,6,20,19,15,136.0,14.5,3.05,21.3,23.5,13.82,0.0
2018,6,20,19,30,16.0,2.0,3.0,20.6,2.0,0.0,0.0
2018,6,20,19,45,8.0,1.0,2.9,19.95,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.75,18.9,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.5,17.45,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.45,16.9,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.35,16.4,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,21,4,45,64.0,6.5,1.6,13.9,8.5,0.0,0.0
2018,6,21,5,0,128.0,13.0,1.7,14.1,17.0,63.13,0.0
2018,6,21,5,15,272.5,24.0,1.75,14.65,50.5,171.16,92.93
2018,6,21,5,30,417.0,35.0,1.8,15.2,84.0,272.95,212.28
2018,6,21,5,45,492.5,41.5,1.8,15.75,126.5,340.26,274.03
2018,6,21,6,0,568.0,48.0,1.8,16.3,169.0,413.82,337.12
2018,6,21,6,15,547.0,56.5,1.9,17.15,198.5,435.43,356.4
2018,6,21,6,30,526.0,65.0,2.0,18.0,228.0,454.26,371.84
2018,6,21,6,45,489.0,82.0,2.05,18.9,255.0,469.57,382.44
2018,6,21,7,0,452.0,99.0,2.1,19.8,282.0,473.26,383.33
2018,6,21,7,15,546.5,101.5,2.15,20.75,352.0,572.79,457.81
2018,6,21,7,30,641.0,104.0,2.2,21.7,422.0,670.24,525.98
2018,6,21,7,45,705.0,105.5,2.25,22.6,489.0,744.83,575.35
2018,6,21,8,0,769.0,107.0,2.3,23.5,556.0,817.4,621.89
2018,6,21,8,15,836.5,94.5,2.35,24.4,620.0,881.78,661.48
2018,6,21,8,30,904.0,82.0,2.4,25.3,684.0,939.12,695.41
2018,6,21,8,45,915.5,83.5,2.45,26.2,728.0,967.99,710.05
2018,6,21,9,0,927.0,85.0,2.5,27.1,772.0,994.39,723.2
2018,6,21,9,15,937.0,86.0,2.6,27.8,811.5,1016.1,734.34
2018,6,21,9,30,947.0,87.0,2.7,28.5,851.0,1034.97,743.71
2018,6,21,9,45,955.5,87.5,2.8,29.2,885.5,1048.81,749.93
2018,6,21,10,0,964.0,88.0,2.9,29.9,920.0,1059.54,754.29
2018,6,21,10,15,969.0,88.5,3.0,30.5,947.0,1063.57,754.86
2018,6,21,10,30,974.0,89.0,3.1,31.1,974.0,1064.32,753.53
2018,6,21,10,45,977.0,90.0,3.15,31.7,994.5,1060.31,748.92
2018,6,21,11,0,980.0,91.0,3.2,32.3,1015.0,1052.99,742.41
2018,6,21,11,15,982.0,92.0,3.25,32.8,1028.5,1041.43,733.68
