Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,11,30,984.0,93.0,3.3,33.3,1042.0,1026.65,723.09
2018,6,21,11,45,985.0,93.0,3.3,33.8,1047.5,1006.85,709.08
2018,6,21,12,0,986.0,93.0,3.3,34.3,1053.0,984.1,693.36
2018,6,21,12,15,980.5,97.0,3.35,34.5,1050.0,956.55,675.87
2018,6,21,12,30,975.0,101.0,3.4,34.7,1047.0,926.55,656.8
2018,6,21,12,45,966.5,105.0,3.5,34.85,1035.5,891.79,635.02
2018,6,21,13,0,958.0,109.0,3.6,35.0,1024.0,855.1,611.83
2018,6,21,13,15,955.5,108.5,3.65,35.0,1008.0,817.23,587.79
2018,6,21,13,30,953.0,108.0,3.7,35.0,992.0,777.45,562.26
2018,6,21,13,45,949.0,106.5,3.75,34.95,968.0,734.02,533.19
2018,6,21,14,0,945.0,105.0,3.8,34.9,944.0,689.14,501.48
2018,6,21,14,15,939.0,104.0,3.85,34.65,913.5,642.22,467.93
2018,6,21,14,30,933.0,103.0,3.9,34.4,883.0,594.37,432.74
2018,6,21,14,45,925.0,100.5,3.95,34.2,846.0,543.57,394.35
2018,6,21,15,0,917.0,98.0,4.0,34.0,809.0,492.45,354.6
2018,6,21,15,15,906.0,96.0,4.0,34.0,767.0,440.43,312.76
2018,6,21,15,30,895.0,94.0,4.0,34.0,725.0,388.78,270.25
2018,6,21,15,45,882.0,91.0,4.05,33.3,679.0,336.33,227.2
2018,6,21,16,0,869.0,88.0,4.1,32.6,633.0,284.87,184.43
2018,6,21,16,15,852.5,84.5,4.1,32.1,583.5,233.51,142.21
2018,6,21,16,30,836.0,81.0,4.1,31.6,534.0,176.74,97.87
2018,6,21,16,45,813.0,77.5,4.05,31.1,482.5,128.35,64.58
2018,6,21,17,0,790.0,74.0,4.0,30.6,431.0,82.74,41.3
2018,6,21,17,15,758.0,69.5,3.85,29.85,378.0,48.29,35.02
2018,6,21,17,30,726.0,65.0,3.7,29.1,325.0,46.71,33.92
2018,6,21,17,45,680.0,60.5,3.5,28.4,273.5,45.01,32.62
2018,6,21,18,0,634.0,56.0,3.3,27.7,222.0,39.43,27.94
2018,6,21,18,15,565.5,50.0,3.0,26.5,174.0,36.53,25.45
2018,6,21,18,30,497.0,44.0,2.7,25.3,126.0,33.55,22.69
2018,6,21,18,45,386.0,35.0,2.4,24.15,86.0,27.64,17.09
2018,6,21,19,0,275.0,26.0,2.1,23.0,46.0,21.46,7.11
2018,6,21,19,15,146.5,14.0,2.05,22.35,24.0,13.34,0.0
2018,6,21,19,30,18.0,2.0,2.0,21.7,2.0,0.0,0.0
2018,6,21,19,45,9.0,1.0,1.95,21.1,1.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.75,20.05,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.45,19.2,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.2,18.55,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,22,4,45,49.5,6.5,0.7,16.1,8.0,0.0,0.0
2018,6,22,5,0,99.0,13.0,0.7,16.5,16.0,51.56,0.0
2018,6,22,5,15,235.0,25.0,0.7,17.4,48.5,154.93,80.8
2018,6,22,5,30,371.0,37.0,0.7,18.3,81.0,252.13,192.34
2018,6,22,5,45,452.5,45.5,0.75,19.2,124.0,323.26,254.78
2018,6,22,6,0,534.0,54.0,0.8,20.1,167.0,401.23,318.94
2018,6,22,6,15,520.0,62.5,0.8,21.05,197.0,425.8,339.22
2018,6,22,6,30,506.0,71.0,0.8,22.0,227.0,448.19,356.31
2018,6,22,6,45,537.0,79.5,0.8,22.95,272.0,500.24,394.39
2018,6,22,7,0,568.0,88.0,0.8,23.9,317.0,553.47,431.34
2018,6,22,7,15,598.5,99.5,0.95,25.1,370.0,610.83,469.86
2018,6,22,7,30,629.0,111.0,1.1,26.3,423.0,668.61,507.41
2018,6,22,7,45,698.5,111.0,1.25,27.5,491.0,745.75,557.04
2018,6,22,8,0,768.0,111.0,1.4,28.7,559.0,820.82,603.48
2018,6,22,8,15,828.0,102.5,1.55,29.85,622.0,883.37,640.57
2018,6,22,8,30,888.0,94.0,1.7,31.0,685.0,938.18,671.96
2018,6,22,8,45,900.5,96.0,1.85,32.15,729.5,968.12,687.18
2018,6,22,9,0,913.0,98.0,2.0,33.3,774.0,995.65,700.95
2018,6,22,9,15,920.5,101.5,2.05,34.0,813.5,1017.4,711.19
2018,6,22,9,30,928.0,105.0,2.1,34.7,853.0,1036.2,719.67
2018,6,22,9,45,933.0,108.0,2.15,35.4,886.5,1048.93,724.51
2018,6,22,10,0,938.0,111.0,2.2,36.1,920.0,1058.49,727.57
2018,6,22,10,15,943.5,112.0,2.25,36.5,947.5,1063.22,728.75
2018,6,22,10,30,949.0,113.0,2.3,36.9,975.0,1064.72,728.15
2018,6,22,10,45,953.0,114.0,2.3,37.3,996.0,1061.48,724.3
2018,6,22,11,0,957.0,115.0,2.3,37.7,1017.0,1054.99,718.69
2018,6,22,11,15,959.5,115.5,2.4,37.95,1030.5,1043.32,711.65
2018,6,22,11,30,962.0,116.0,2.5,38.2,1044.0,1028.52,702.8
2018,6,22,11,45,963.0,116.0,2.55,38.4,1049.5,1008.79,690.68
2018,6,22,12,0,964.0,116.0,2.6,38.6,1055.0,986.21,676.88
2018,6,22,12,15,961.0,116.5,2.7,38.7,1051.0,957.83,660.23
2018,6,22,12,30,958.0,117.0,2.8,38.8,1047.0,927.05,641.99
2018,6,22,12,45,955.0,117.5,2.9,38.85,1037.0,894.0,622.31
2018,6,22,13,0,952.0,118.0,3.0,38.9,1027.0,858.8,601.07
2018,6,22,13,15,949.0,117.0,3.1,38.85,1010.0,820.28,577.72
2018,6,22,13,30,946.0,116.0,3.2,38.8,993.0,779.9,552.86
2018,6,22,13,45,941.0,114.5,3.25,38.7,968.5,736.04,524.15
2018,6,22,14,0,936.0,113.0,3.3,38.6,944.0,690.82,493.11
2018,6,22,14,15,927.5,112.0,3.4,38.4,912.0,642.78,459.66
2018,6,22,14,30,919.0,111.0,3.5,38.2,880.0,594.05,424.73
2018,6,22,14,45,910.5,108.5,3.55,37.95,843.0,543.61,387.52
2018,6,22,15,0,902.0,106.0,3.6,37.7,806.0,492.91,348.99
2018,6,22,15,15,890.0,104.5,3.6,37.7,764.0,441.56,308.51
2018,6,22,15,30,878.0,103.0,3.6,37.7,722.0,390.69,267.44
2018,6,22,15,45,863.0,100.0,3.7,36.95,675.5,338.41,225.57
2018,6,22,16,0,848.0,97.0,3.8,36.2,629.0,280.67,179.2
2018,6,22,16,15,828.0,94.0,3.8,35.7,579.0,229.84,138.23
2018,6,22,16,30,808.0,91.0,3.8,35.2,529.0,181.17,100.85
2018,6,22,16,45,780.5,87.5,3.8,34.7,476.5,133.75,68.86
2018,6,22,17,0,753.0,84.0,3.8,34.2,424.0,89.58,46.63
2018,6,22,17,15,717.5,79.5,3.65,33.35,371.5,50.68,36.43
2018,6,22,17,30,682.0,75.0,3.5,32.5,319.0,49.71,35.89
2018,6,22,17,45,632.5,69.0,3.35,31.7,267.5,47.44,34.16
2018,6,22,18,0,583.0,63.0,3.2,30.9,216.0,45.02,32.2
2018,6,22,18,15,509.5,55.5,2.75,29.6,168.5,41.13,28.93
2018,6,22,18,30,436.0,48.0,2.3,28.3,121.0,37.07,25.3
2018,6,22,18,45,325.0,38.0,1.9,27.05,82.5,30.42,19.11
2018,6,22,19,0,214.0,28.0,1.5,25.8,44.0,22.17,7.58
2018,6,22,19,15,112.5,15.0,1.4,25.2,23.0,14.3,0.0
2018,6,22,19,30,11.0,2.0,1.3,24.6,2.0,0.0,0.0
2018,6,22,19,45,5.5,1.0,1.2,24.0,1.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.05,23.05,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.0,22.35,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,0.95,21.8,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.9,21.45,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.85,21.2,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.75,20.75,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.75,20.75,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.75,20.4,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.65,20.05,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.55,20.15,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,6,23,4,45,43.0,6.5,0.5,20.65,7.5,0.0,0.0
2018,6,23,5,0,86.0,13.0,0.5,20.9,15.0,46.35,0.0
2018,6,23,5,15,214.0,25.5,0.45,21.6,46.5,145.49,72.29
2018,6,23,5,30,342.0,38.0,0.4,22.3,78.0,238.55,178.45
2018,6,23,5,45,433.5,46.0,0.4,23.05,121.5,313.3,242.2
2018,6,23,6,0,525.0,54.0,0.4,23.8,165.0,395.62,308.09
2018,6,23,6,15,585.5,59.5,0.45,24.7,214.5,462.68,359.96
2018,6,23,6,30,646.0,65.0,0.5,25.6,264.0,533.78,412.36
2018,6,23,6,45,688.0,70.0,0.6,26.55,316.5,594.8,455.1
2018,6,23,7,0,730.0,75.0,0.7,27.5,369.0,654.29,494.21
2018,6,23,7,15,760.5,77.5,0.9,28.65,420.5,706.68,527.9
2018,6,23,7,30,791.0,80.0,1.1,29.8,472.0,759.17,560.74
2018,6,23,7,45,814.0,83.0,1.35,30.9,523.0,805.73,589.48
2018,6,23,8,0,837.0,86.0,1.6,32.0,574.0,851.34,616.98
2018,6,23,8,15,854.0,88.5,1.75,32.85,622.0,882.17,634.01
2018,6,23,8,30,871.0,91.0,1.9,33.7,670.0,918.66,654.59
2018,6,23,8,45,884.5,93.0,2.05,34.55,714.5,949.3,671.14
2018,6,23,9,0,898.0,95.0,2.2,35.4,759.0,977.61,686.15
2018,6,23,9,15,909.5,95.5,2.3,35.9,798.5,999.77,697.75
2018,6,23,9,30,921.0,96.0,2.4,36.4,838.0,1019.21,707.74
2018,6,23,9,45,930.5,96.5,2.5,36.95,872.5,1033.82,714.67
2018,6,23,10,0,940.0,97.0,2.6,37.5,907.0,1045.4,719.87
2018,6,23,10,15,945.5,98.0,2.65,37.8,934.5,1050.4,721.45
2018,6,23,10,30,951.0,99.0,2.7,38.1,962.0,1052.18,721.25
2018,6,23,10,45,954.5,99.5,2.75,38.4,982.0,1048.21,717.72
2018,6,23,11,0,958.0,100.0,2.8,38.7,1002.0,1041.01,712.4
2018,6,23,11,15,959.5,100.0,2.85,38.85,1014.0,1028.17,704.25
2018,6,23,11,30,961.0,100.0,2.9,39.0,1026.0,1012.25,694.33
2018,6,23,11,45,961.5,100.5,3.0,39.15,1032.0,992.87,682.76
2018,6,23,12,0,962.0,101.0,3.1,39.3,1038.0,970.62,669.44
2018,6,23,12,15,960.5,102.0,3.2,39.3,1036.0,944.35,654.0
2018,6,23,12,30,959.0,103.0,3.3,39.3,1034.0,915.55,636.9
2018,6,23,12,45,954.5,104.0,3.4,39.25,1023.5,881.89,616.72
2018,6,23,13,0,950.0,105.0,3.5,39.2,1013.0,846.15,595.04
2018,6,23,13,15,946.0,104.0,3.6,39.05,995.0,807.09,571.21
2018,6,23,13,30,942.0,103.0,3.7,38.9,977.0,766.26,545.91
2018,6,23,13,45,937.0,102.0,3.8,38.75,953.0,723.12,517.95
2018,6,23,14,0,932.0,101.0,3.9,38.6,929.0,678.61,487.26
2018,6,23,14,15,924.0,100.5,3.95,38.3,898.0,631.58,454.12
2018,6,23,14,30,916.0,100.0,4.0,38.0,867.0,583.81,419.53
2018,6,23,14,45,906.5,98.5,4.05,37.7,830.0,533.93,382.44
2018,6,23,15,0,897.0,97.0,4.1,37.4,793.0,483.87,344.12
2018,6,23,15,15,886.0,95.0,4.1,37.4,752.0,432.85,303.57
2018,6,23,15,30,875.0,93.0,4.1,37.4,711.0,382.21,262.4
2018,6,23,15,45,860.0,91.5,4.1,36.55,665.5,331.36,221.3
2018,6,23,16,0,845.0,90.0,4.1,35.7,620.0,281.67,180.62
2018,6,23,16,15,825.0,87.0,4.05,35.1,570.5,224.22,134.6
2018,6,23,16,30,805.0,84.0,4.0,34.5,521.0,175.7,97.15
2018,6,23,16,45,779.0,80.5,3.95,33.95,469.5,128.54,65.06
2018,6,23,17,0,753.0,77.0,3.9,33.4,418.0,84.45,42.6
2018,6,23,17,15,719.5,73.0,3.75,32.55,366.5,50.85,36.71
2018,6,23,17,30,686.0,69.0,3.6,31.7,315.0,49.83,36.12
2018,6,23,17,45,639.0,64.0,3.4,30.9,265.0,43.5,30.99
2018,6,23,18,0,592.0,59.0,3.2,30.1,215.0,41.71,29.54
2018,6,23,18,15,522.0,52.0,2.95,29.0,168.0,38.09,26.47
2018,6,23,18,30,452.0,45.0,2.7,27.9,121.0,34.32,23.06
2018,6,23,18,45,344.5,36.0,2.4,26.85,82.5,28.48,17.57
2018,6,23,19,0,237.0,27.0,2.1,25.8,44.0,22.38,7.87
2018,6,23,19,15,125.5,14.5,1.95,25.15,23.0,13.82,0.0
2018,6,23,19,30,14.0,2.0,1.8,24.5,2.0,0.0,0.0
2018,6,23,19,45,7.0,1.0,1.65,23.85,1.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.45,22.05,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.4,21.45,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.4,20.95,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.45,19.7,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.5,19.35,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.45,18.65,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.35,18.15,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,6,24,4,45,38.0,6.0,1.55,18.2,7.0,0.0,0.0
2018,6,24,5,0,76.0,12.0,1.7,18.5,14.0,41.39,0.0
2018,6,24,5,15,183.0,24.5,1.85,19.1,42.5,130.1,63.17
2018,6,24,5,30,290.0,37.0,2.0,19.7,71.0,211.91,161.43
2018,6,24,5,45,331.0,46.0,2.15,20.3,102.0,258.11,204.86
2018,6,24,6,0,372.0,55.0,2.3,20.9,133.0,307.58,248.11
2018,6,24,6,15,186.0,60.5,2.35,21.65,99.5,194.83,157.71
2018,6,24,6,30,0.0,66.0,2.4,22.4,66.0,61.81,45.58
2018,6,24,6,45,1.5,89.5,2.45,23.15,90.0,86.69,65.94
2018,6,24,7,0,3.0,113.0,2.5,23.9,114.0,111.68,85.84
2018,6,24,7,15,139.0,138.5,2.45,24.65,207.0,263.82,210.26
2018,6,24,7,30,275.0,164.0,2.4,25.4,300.0,420.39,331.64
2018,6,24,7,45,503.5,139.0,2.35,26.15,420.0,605.63,470.3
2018,6,24,8,0,732.0,114.0,2.3,26.9,540.0,796.43,600.64
2018,6,24,8,15,750.5,118.0,2.25,27.6,586.5,830.84,618.5
2018,6,24,8,30,769.0,122.0,2.2,28.3,633.0,868.09,639.22
2018,6,24,8,45,783.0,125.5,2.2,29.0,675.5,898.78,655.63
2018,6,24,9,0,797.0,129.0,2.2,29.7,718.0,927.34,670.51
2018,6,24,9,15,811.5,130.0,2.2,30.35,757.0,951.28,682.43
2018,6,24,9,30,826.0,131.0,2.2,31.0,796.0,972.78,692.76
2018,6,24,9,45,839.5,130.5,2.2,31.6,830.5,980.23,694.39
2018,6,24,10,0,853.0,130.0,2.2,32.2,865.0,993.95,700.18
2018,6,24,10,15,860.5,131.0,2.2,32.75,892.5,1000.44,701.6
2018,6,24,10,30,868.0,132.0,2.2,33.3,920.0,1003.96,701.35
2018,6,24,10,45,874.0,132.5,2.2,33.9,941.0,1002.48,698.03
2018,6,24,11,0,880.0,133.0,2.2,34.5,962.0,997.98,693.02
2018,6,24,11,15,883.0,133.5,2.25,34.8,975.0,987.56,685.91
2018,6,24,11,30,886.0,134.0,2.3,35.1,988.0,974.24,677.14
2018,6,24,11,45,887.5,134.0,2.35,35.4,994.0,956.23,665.55
2018,6,24,12,0,889.0,134.0,2.4,35.7,1000.0,935.57,652.39
2018,6,24,12,15,887.0,135.5,2.45,35.85,998.0,910.66,637.0
2018,6,24,12,30,885.0,137.0,2.5,36.0,996.0,883.5,620.18
2018,6,24,12,45,881.5,137.5,2.6,36.15,986.5,852.1,600.94
2018,6,24,13,0,878.0,138.0,2.7,36.3,977.0,818.78,580.32
2018,6,24,13,15,874.5,137.5,2.75,36.25,961.0,782.82,557.95
2018,6,24,13,30,871.0,137.0,2.8,36.2,945.0,745.21,534.15
2018,6,24,13,45,865.5,135.5,2.9,36.15,921.5,703.9,506.28
2018,6,24,14,0,860.0,134.0,3.0,36.1,898.0,661.42,476.9
2018,6,24,14,15,852.5,132.5,3.05,35.9,868.5,616.75,445.34
2018,6,24,14,30,845.0,131.0,3.1,35.7,839.0,571.42,412.43
2018,6,24,14,45,835.5,128.5,3.15,35.5,803.0,519.69,374.2
2018,6,24,15,0,826.0,126.0,3.2,35.3,767.0,471.42,337.25
2018,6,24,15,15,813.0,123.5,3.2,35.3,726.5,421.97,298.13
2018,6,24,15,30,800.0,121.0,3.2,35.3,686.0,373.25,258.7
2018,6,24,15,45,784.0,117.5,3.35,34.55,641.0,323.77,218.97
2018,6,24,16,0,768.0,114.0,3.5,33.8,596.0,275.72,179.83
2018,6,24,16,15,747.0,110.0,3.55,33.2,548.0,227.9,141.28
2018,6,24,16,30,726.0,106.0,3.6,32.6,500.0,176.76,101.9
2018,6,24,16,45,699.5,101.0,3.65,32.0,450.5,132.03,71.28
2018,6,24,17,0,673.0,96.0,3.7,31.4,401.0,90.42,49.48
2018,6,24,17,15,637.0,90.0,3.75,30.5,350.5,58.05,43.06
2018,6,24,17,30,601.0,84.0,3.8,29.6,300.0,56.34,41.92
2018,6,24,17,45,553.0,76.5,3.8,28.65,251.0,53.21,39.51
2018,6,24,18,0,505.0,69.0,3.8,27.7,202.0,49.86,36.78
2018,6,24,18,15,436.5,60.0,3.75,26.7,157.5,44.92,32.53
2018,6,24,18,30,368.0,51.0,3.7,25.7,113.0,39.71,27.83
2018,6,24,18,45,274.0,39.0,3.6,24.65,76.5,30.19,19.17
2018,6,24,19,0,180.0,27.0,3.5,23.6,40.0,21.3,7.46
2018,6,24,19,15,95.0,14.5,3.4,22.9,21.0,13.82,0.0
2018,6,24,19,30,10.0,2.0,3.3,22.2,2.0,0.0,0.0
2018,6,24,19,45,5.0,1.0,3.25,21.5,1.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.2,20.8,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.1,20.4,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.95,19.6,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.65,18.6,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.55,18.25,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.45,17.95,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.35,17.7,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.3,17.45,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.15,16.8,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,6,25,4,45,25.0,5.5,2.0,16.7,6.0,0.0,0.0
2018,6,25,5,0,50.0,11.0,2.1,16.8,12.0,30.15,0.0
2018,6,25,5,15,136.0,25.5,2.2,17.25,39.0,110.66,51.55
2018,6,25,5,30,222.0,40.0,2.3,17.7,66.0,181.98,139.19
2018,6,25,5,45,268.0,48.5,2.35,18.1,94.5,224.36,179.47
2018,6,25,6,0,314.0,57.0,2.4,18.5,123.0,271.59,221.3
2018,6,25,6,15,157.0,49.0,2.45,19.1,82.0,173.19,141.25
2018,6,25,6,30,0.0,41.0,2.5,19.7,41.0,38.07,26.33
2018,6,25,6,45,0.0,45.5,2.5,20.25,45.5,42.27,29.81
2018,6,25,7,0,0.0,50.0,2.5,20.8,50.0,46.47,33.14
2018,6,25,7,15,0.0,69.5,2.45,21.45,69.5,64.67,47.94
2018,6,25,7,30,0.0,89.0,2.4,22.1,89.0,83.12,62.67
2018,6,25,7,45,0.0,112.5,2.4,22.75,112.5,106.23,80.91
2018,6,25,8,0,0.0,136.0,2.4,23.4,136.0,129.42,98.87
2018,6,25,8,15,0.5,138.5,2.35,24.1,139.0,131.89,100.22
2018,6,25,8,30,1.0,141.0,2.3,24.8,142.0,134.49,101.69
2018,6,25,8,45,1.0,144.5,2.25,25.5,145.5,137.69,103.62
2018,6,25,9,0,1.0,148.0,2.2,26.2,149.0,140.92,105.56
2018,6,25,9,15,3.0,165.0,2.25,26.9,167.5,159.31,119.28
2018,6,25,9,30,5.0,182.0,2.3,27.6,186.0,177.69,132.8
2018,6,25,9,45,7.5,204.5,2.3,28.25,211.0,201.92,150.6
2018,6,25,10,0,10.0,227.0,2.3,28.9,236.0,226.07,168.07
2018,6,25,10,15,12.5,251.5,2.4,29.45,263.0,252.03,186.8
2018,6,25,10,30,15.0,276.0,2.5,30.0,290.0,277.79,205.16
2018,6,25,10,45,26.5,324.5,2.6,30.55,349.5,344.81,253.49
2018,6,25,11,0,38.0,373.0,2.7,31.1,409.0,402.21,293.85
2018,6,25,11,15,311.5,321.0,2.85,31.45,621.0,626.03,458.61
2018,6,25,11,30,585.0,269.0,3.0,31.8,833.0,832.5,601.76
2018,6,25,11,45,734.5,203.0,3.1,32.1,915.5,886.65,637.01
2018,6,25,12,0,884.0,137.0,3.2,32.4,998.0,934.04,667.01
2018,6,25,12,15,888.0,134.5,3.35,32.55,998.0,910.92,652.26
2018,6,25,12,30,892.0,132.0,3.5,32.7,998.0,885.32,636.33
2018,6,25,12,45,895.5,128.5,3.65,32.8,991.0,856.01,617.98
2018,6,25,13,0,899.0,125.0,3.8,32.9,984.0,824.38,597.93
2018,6,25,13,15,896.0,124.0,3.85,32.85,967.5,787.76,574.28
2018,6,25,13,30,893.0,123.0,3.9,32.8,951.0,749.4,549.28
2018,6,25,13,45,889.0,121.0,4.0,32.75,928.0,707.92,520.66
2018,6,25,14,0,885.0,119.0,4.1,32.7,905.0,665.1,490.05
2018,6,25,14,15,879.5,117.0,4.15,32.45,876.0,620.22,457.46
2018,6,25,14,30,874.0,115.0,4.2,32.2,847.0,574.46,423.34
2018,6,25,14,45,866.0,112.5,4.2,32.0,812.0,526.36,386.41
2018,6,25,15,0,858.0,110.0,4.2,31.8,777.0,478.0,348.27
2018,6,25,15,15,846.0,108.0,4.2,31.8,736.0,428.37,307.99
2018,6,25,15,30,834.0,106.0,4.2,31.8,695.0,379.25,267.22
2018,6,25,15,45,820.0,102.5,4.2,31.1,650.5,322.69,221.03
2018,6,25,16,0,806.0,99.0,4.2,30.4,606.0,273.34,179.72
2018,6,25,16,15,789.0,95.5,4.1,29.95,559.0,224.77,139.38
2018,6,25,16,30,772.0,92.0,4.0,29.5,512.0,178.06,102.4
2018,6,25,16,45,748.0,88.0,3.95,29.05,462.0,132.31,70.49
2018,6,25,17,0,724.0,84.0,3.9,28.6,412.0,89.43,47.92
2018,6,25,17,15,692.0,79.0,3.8,28.0,361.5,50.15,36.87
2018,6,25,17,30,660.0,74.0,3.7,27.4,311.0,48.8,35.95
2018,6,25,17,45,614.5,68.0,3.65,26.75,261.5,46.51,34.15
2018,6,25,18,0,569.0,62.0,3.6,26.1,212.0,44.07,32.11
2018,6,25,18,15,502.5,54.5,3.4,25.35,166.0,40.16,28.69
2018,6,25,18,30,436.0,47.0,3.2,24.6,120.0,36.07,24.91
2018,6,25,18,45,335.0,37.0,3.05,23.8,82.0,29.38,18.59
2018,6,25,19,0,234.0,27.0,2.9,23.0,44.0,22.33,8.23
2018,6,25,19,15,124.5,14.5,2.85,22.4,23.0,13.82,0.0
2018,6,25,19,30,15.0,2.0,2.8,21.8,2.0,0.0,0.0
2018,6,25,19,45,7.5,1.0,2.7,21.2,1.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.6,20.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.55,20.25,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.5,19.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.4,19.1,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.35,18.85,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.25,18.35,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.15,17.85,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.05,17.4,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.85,16.65,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,26,4,45,48.0,6.5,1.65,15.3,7.5,0.0,0.0
2018,6,26,5,0,96.0,13.0,1.8,15.6,15.0,50.08,0.0
2018,6,26,5,15,230.5,24.5,1.8,16.2,46.5,150.27,68.9
2018,6,26,5,30,365.0,36.0,1.8,16.8,78.0,246.92,189.62
2018,6,26,5,45,446.5,43.5,1.85,17.45,119.5,316.34,252.93
2018,6,26,6,0,528.0,51.0,1.9,18.1,161.0,392.5,317.87
2018,6,26,6,15,484.0,61.0,1.9,19.0,183.0,400.05,325.61
2018,6,26,6,30,440.0,71.0,1.9,19.9,205.0,402.91,328.05
2018,6,26,6,45,313.0,104.0,1.85,20.8,208.0,364.78,295.39
2018,6,26,7,0,186.0,137.0,1.8,21.7,211.0,307.13,246.55
2018,6,26,7,15,261.5,148.5,1.8,22.7,268.5,384.15,306.6
2018,6,26,7,30,337.0,160.0,1.8,23.7,326.0,465.86,367.43
2018,6,26,7,45,482.5,142.5,1.75,24.65,408.0,591.62,459.46
2018,6,26,8,0,628.0,125.0,1.7,25.6,490.0,718.03,545.25
2018,6,26,8,15,712.0,116.5,1.8,26.5,563.0,797.92,595.97
2018,6,26,8,30,796.0,108.0,1.9,27.4,636.0,876.35,644.6
2018,6,26,8,45,853.0,99.5,1.95,28.3,699.0,926.27,672.9
2018,6,26,9,0,910.0,91.0,2.0,29.2,762.0,983.85,705.75
2018,6,26,9,15,918.0,93.0,2.1,29.95,801.0,1004.63,715.78
2018,6,26,9,30,926.0,95.0,2.2,30.7,840.0,1022.56,724.4
2018,6,26,9,45,932.0,97.5,2.35,31.45,873.5,1036.07,730.87
2018,6,26,10,0,938.0,100.0,2.5,32.2,907.0,1046.45,735.46
2018,6,26,10,15,943.0,101.5,2.6,32.8,934.5,1051.57,736.79
2018,6,26,10,30,948.0,103.0,2.7,33.4,962.0,1053.46,736.27
2018,6,26,10,45,952.0,103.5,2.85,34.0,983.0,1050.06,733.08
2018,6,26,11,0,956.0,104.0,3.0,34.6,1004.0,1043.43,727.97
2018,6,26,11,15,958.0,105.0,3.15,34.85,1017.5,1032.15,721.09
2018,6,26,11,30,960.0,106.0,3.3,35.1,1031.0,1017.73,712.3
2018,6,26,11,45,961.0,106.5,3.45,35.3,1037.0,998.84,700.87
2018,6,26,12,0,962.0,107.0,3.6,35.5,1043.0,977.07,687.6
2018,6,26,12,15,963.0,105.5,3.75,35.5,1041.5,950.67,671.89
2018,6,26,12,30,964.0,104.0,3.9,35.5,1040.0,921.69,654.4
2018,6,26,12,45,963.5,103.0,4.05,35.5,1031.0,889.42,634.64
2018,6,26,13,0,963.0,102.0,4.2,35.5,1022.0,854.83,613.16
2018,6,26,13,15,960.0,101.5,4.3,35.3,1005.5,816.59,589.32
2018,6,26,13,30,957.0,101.0,4.4,35.1,989.0,776.45,563.94
2018,6,26,13,45,952.0,100.5,4.5,34.9,965.0,733.21,535.46
2018,6,26,14,0,947.0,100.0,4.6,34.7,941.0,688.55,504.0
2018,6,26,14,15,940.5,98.5,4.6,34.4,910.5,640.92,469.61
2018,6,26,14,30,934.0,97.0,4.6,34.1,880.0,592.41,433.65
2018,6,26,14,45,925.5,95.5,4.65,33.8,843.5,542.21,395.57
2018,6,26,15,0,917.0,94.0,4.7,33.5,807.0,491.71,356.16
2018,6,26,15,15,906.5,92.5,4.7,33.5,765.5,440.32,314.48
2018,6,26,15,30,896.0,91.0,4.7,33.5,724.0,389.24,272.1
2018,6,26,15,45,883.5,88.5,4.65,32.55,679.0,337.27,229.28
2018,6,26,16,0,871.0,86.0,4.6,31.6,634.0,286.21,186.65
2018,6,26,16,15,854.5,83.0,4.55,31.0,585.0,235.08,144.29
2018,6,26,16,30,838.0,80.0,4.5,30.4,536.0,178.5,99.69
2018,6,26,16,45,815.0,77.0,4.45,29.85,484.5,130.28,66.05
2018,6,26,17,0,792.0,74.0,4.4,29.3,433.0,84.82,42.29
2018,6,26,17,15,761.0,69.5,4.25,28.5,380.5,48.19,35.15
2018,6,26,17,30,730.0,65.0,4.1,27.7,328.0,46.61,34.05
2018,6,26,17,45,686.5,60.5,4.0,26.95,277.0,44.91,32.75
2018,6,26,18,0,643.0,56.0,3.9,26.2,226.0,39.35,28.07
2018,6,26,18,15,562.5,50.5,3.65,25.25,176.0,36.84,25.87
2018,6,26,18,30,482.0,45.0,3.4,24.3,126.0,34.3,23.45
2018,6,26,18,45,328.0,34.5,3.2,23.4,81.5,26.99,16.66
2018,6,26,19,0,174.0,24.0,3.0,22.5,37.0,18.82,6.15
2018,6,26,19,15,98.0,13.5,2.95,21.85,20.0,12.87,0.0
2018,6,26,19,30,22.0,3.0,2.9,21.2,3.0,0.0,0.0
2018,6,26,19,45,11.0,1.5,2.8,20.6,1.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.7,19.6,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.65,18.8,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,27,4,45,40.0,5.5,2.25,14.5,6.5,0.0,0.0
2018,6,27,5,0,80.0,11.0,2.3,14.6,13.0,41.82,0.0
2018,6,27,5,15,213.5,23.0,2.3,15.05,43.5,140.93,61.46
2018,6,27,5,30,347.0,35.0,2.3,15.5,74.0,236.84,182.75
2018,6,27,5,45,377.5,39.0,2.25,15.95,101.0,273.64,220.69
2018,6,27,6,0,408.0,43.0,2.2,16.4,128.0,312.15,256.22
2018,6,27,6,15,204.0,50.5,2.15,17.15,93.0,204.46,168.49
2018,6,27,6,30,0.0,58.0,2.1,17.9,58.0,53.93,39.83
2018,6,27,6,45,0.0,73.5,2.05,18.65,73.5,68.83,52.25
2018,6,27,7,0,0.0,89.0,2.0,19.4,89.0,84.1,64.59
2018,6,27,7,15,6.0,124.5,2.0,20.35,127.5,125.02,97.77
2018,6,27,7,30,12.0,160.0,2.0,21.3,166.0,166.59,130.6
2018,6,27,7,45,39.5,200.5,1.95,22.25,223.0,244.01,191.44
2018,6,27,8,0,67.0,241.0,1.9,23.2,280.0,313.17,243.78
2018,6,27,8,15,311.5,208.5,1.95,24.1,412.0,521.52,404.76
2018,6,27,8,30,556.0,176.0,2.0,25.0,544.0,736.94,559.13
2018,6,27,8,45,740.5,131.5,2.05,25.95,656.5,864.69,640.95
2018,6,27,9,0,925.0,87.0,2.1,26.9,769.0,993.37,720.16
2018,6,27,9,15,926.5,92.5,2.25,27.55,806.5,1012.11,729.05
2018,6,27,9,30,928.0,98.0,2.4,28.2,844.0,1027.68,737.1
2018,6,27,9,45,925.0,106.5,2.55,28.9,876.0,1038.83,742.25
2018,6,27,10,0,922.0,115.0,2.7,29.6,908.0,1046.53,745.3
2018,6,27,10,15,927.5,116.5,2.9,30.0,935.5,1051.93,748.36
2018,6,27,10,30,933.0,118.0,3.1,30.4,963.0,1054.14,749.45
2018,6,27,10,45,936.0,120.0,3.3,30.85,984.0,1051.16,747.16
2018,6,27,11,0,939.0,122.0,3.5,31.3,1005.0,1044.96,742.88
2018,6,27,11,15,941.5,122.5,3.65,31.45,1018.5,1033.6,735.92
2018,6,27,11,30,944.0,123.0,3.8,31.6,1032.0,1019.17,727.04
2018,6,27,11,45,944.0,124.0,3.95,31.75,1038.0,999.87,715.07
2018,6,27,12,0,944.0,125.0,4.1,31.9,1044.0,977.78,701.29
2018,6,27,12,15,945.0,124.0,4.2,31.85,1042.5,952.08,685.42
2018,6,27,12,30,946.0,123.0,4.3,31.8,1041.0,923.84,667.83
2018,6,27,12,45,946.0,121.0,4.45,31.75,1032.0,891.46,647.61
2018,6,27,13,0,946.0,119.0,4.6,31.7,1023.0,856.81,625.69
2018,6,27,13,15,941.5,119.0,4.65,31.5,1005.5,818.33,600.98
2018,6,27,13,30,937.0,119.0,4.7,31.3,988.0,778.1,574.97
2018,6,27,13,45,931.0,117.5,4.75,31.1,963.0,733.98,544.78
2018,6,27,14,0,925.0,116.0,4.8,30.9,938.0,688.59,512.25
2018,6,27,14,15,918.5,115.0,4.8,30.55,908.0,642.23,478.29
2018,6,27,14,30,912.0,114.0,4.8,30.2,878.0,595.0,442.77
2018,6,27,14,45,903.5,111.5,4.8,29.85,841.5,544.87,404.16
2018,6,27,15,0,895.0,109.0,4.8,29.5,805.0,494.48,364.24
2018,6,27,15,15,883.5,106.5,4.8,29.5,763.0,442.83,321.83
2018,6,27,15,30,872.0,104.0,4.8,29.5,721.0,391.6,278.84
2018,6,27,15,45,858.5,101.0,4.85,28.6,675.5,340.01,235.84
2018,6,27,16,0,845.0,98.0,4.9,27.7,630.0,282.82,188.06
2018,6,27,16,15,828.0,94.0,4.9,27.0,580.5,231.83,145.3
2018,6,27,16,30,811.0,90.0,4.9,26.3,531.0,182.7,105.9
2018,6,27,16,45,788.0,86.0,4.85,25.6,480.0,135.02,72.09
2018,6,27,17,0,765.0,82.0,4.8,24.9,429.0,90.12,48.01
2018,6,27,17,15,733.0,77.0,4.75,24.0,377.0,54.04,40.86
2018,6,27,17,30,701.0,72.0,4.7,23.1,325.0,47.41,35.43
2018,6,27,17,45,656.5,66.0,4.65,22.25,273.5,45.04,33.55
2018,6,27,18,0,612.0,60.0,4.6,21.4,222.0,42.5,31.42
2018,6,27,18,15,544.5,53.5,4.45,20.6,174.5,39.35,28.6
2018,6,27,18,30,477.0,47.0,4.3,19.8,127.0,36.1,25.49
2018,6,27,18,45,370.0,37.5,4.15,19.0,87.5,29.87,19.45
2018,6,27,19,0,263.0,28.0,4.0,18.2,48.0,23.33,9.28
2018,6,27,19,15,140.0,15.0,3.9,17.7,25.0,14.3,0.0
2018,6,27,19,30,17.0,2.0,3.8,17.2,2.0,0.0,0.0
2018,6,27,19,45,8.5,1.0,3.75,16.75,1.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.65,16.05,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,28,4,45,34.5,6.0,3.1,14.3,7.0,0.0,0.0
2018,6,28,5,0,69.0,12.0,3.2,14.5,14.0,38.4,0.0
2018,6,28,5,15,188.0,25.0,3.3,14.95,43.0,131.6,53.64
2018,6,28,5,30,307.0,38.0,3.4,15.4,72.0,219.79,169.56
2018,6,28,5,45,400.0,46.5,3.55,15.9,114.5,294.19,237.9
2018,6,28,6,0,493.0,55.0,3.7,16.4,157.0,376.26,309.21
2018,6,28,6,15,554.5,61.0,3.7,17.0,205.5,443.13,365.92
2018,6,28,6,30,616.0,67.0,3.7,17.6,254.0,514.16,423.69
2018,6,28,6,45,650.0,73.0,3.75,18.25,302.5,569.62,466.93
2018,6,28,7,0,684.0,79.0,3.8,18.9,351.0,626.31,508.29
2018,6,28,7,15,723.0,81.0,3.8,19.55,404.0,679.39,545.38
2018,6,28,7,30,762.0,83.0,3.8,20.2,457.0,737.05,584.76
2018,6,28,7,45,784.5,85.5,3.75,20.8,506.0,781.79,613.57
2018,6,28,8,0,807.0,88.0,3.7,21.4,555.0,825.63,641.13
2018,6,28,8,15,824.5,90.5,3.75,22.05,602.5,863.82,664.51
2018,6,28,8,30,842.0,93.0,3.8,22.7,650.0,892.63,681.08
2018,6,28,8,45,856.5,94.5,3.8,23.35,693.5,923.21,698.47
2018,6,28,9,0,871.0,96.0,3.8,24.0,737.0,951.6,714.18
2018,6,28,9,15,882.0,97.0,3.9,24.55,776.0,973.65,726.39
2018,6,28,9,30,893.0,98.0,4.0,25.1,815.0,993.06,736.89
2018,6,28,9,45,902.5,99.0,4.1,25.6,849.5,1008.19,744.73
2018,6,28,10,0,912.0,100.0,4.2,26.1,884.0,1020.38,750.71
2018,6,28,10,15,919.0,100.5,4.25,26.45,912.0,1026.5,752.94
2018,6,28,10,30,926.0,101.0,4.3,26.8,940.0,1029.49,753.28
2018,6,28,10,45,931.5,102.0,4.35,27.1,962.0,1028.34,751.19
2018,6,28,11,0,937.0,103.0,4.4,27.4,984.0,1023.98,747.15
2018,6,28,11,15,939.5,103.5,4.45,27.65,997.5,1013.02,739.06
2018,6,28,11,30,942.0,104.0,4.5,27.9,1011.0,998.98,729.1
2018,6,28,11,45,943.0,104.5,4.6,28.1,1017.0,980.54,716.69
2018,6,28,12,0,944.0,105.0,4.7,28.3,1023.0,959.26,702.81
2018,6,28,12,15,943.5,105.0,4.75,28.4,1021.5,933.47,685.82
2018,6,28,12,30,943.0,105.0,4.8,28.5,1020.0,905.18,667.14
2018,6,28,12,45,941.5,104.5,4.9,28.6,1011.0,873.22,646.22
2018,6,28,13,0,940.0,104.0,5.0,28.7,1002.0,839.04,623.65
2018,6,28,13,15,937.0,103.0,5.1,28.65,985.5,801.2,598.72
2018,6,28,13,30,934.0,102.0,5.2,28.6,969.0,761.51,572.24
2018,6,28,13,45,930.0,101.0,5.25,28.5,946.0,719.44,542.98
2018,6,28,14,0,926.0,100.0,5.3,28.4,923.0,675.92,510.79
2018,6,28,14,15,920.0,98.5,5.3,28.2,893.0,629.53,475.79
2018,6,28,14,30,914.0,97.0,5.3,28.0,863.0,582.22,439.24
2018,6,28,14,45,905.5,95.5,5.3,27.8,827.0,532.95,400.27
2018,6,28,15,0,897.0,94.0,5.3,27.6,791.0,483.41,360.05
2018,6,28,15,15,885.5,92.5,5.3,27.6,750.0,432.59,317.6
2018,6,28,15,30,874.0,91.0,5.3,27.6,709.0,382.18,274.57
2018,6,28,15,45,861.0,88.0,5.2,27.0,664.0,330.74,230.66
2018,6,28,16,0,848.0,85.0,5.1,26.4,619.0,280.29,187.18
2018,6,28,16,15,831.0,82.0,5.05,25.95,570.5,230.2,144.62
2018,6,28,16,30,814.0,79.0,5.0,25.5,522.0,174.7,99.82
2018,6,28,16,45,790.5,76.0,4.9,25.1,471.5,127.59,66.17
2018,6,28,17,0,767.0,73.0,4.8,24.7,421.0,83.28,42.4
2018,6,28,17,15,734.5,69.0,4.75,24.05,369.5,47.67,35.4
2018,6,28,17,30,702.0,65.0,4.7,23.4,318.0,46.5,34.6
2018,6,28,17,45,656.0,60.5,4.6,22.75,267.5,44.8,33.27
2018,6,28,18,0,610.0,56.0,4.5,22.1,217.0,39.24,28.5
2018,6,28,18,15,541.0,49.5,4.35,21.35,170.0,35.93,25.55
2018,6,28,18,30,472.0,43.0,4.2,20.6,123.0,32.48,22.29
2018,6,28,18,45,362.0,34.5,4.05,19.85,84.0,27.01,16.98
2018,6,28,19,0,252.0,26.0,3.9,19.1,45.0,21.3,7.96
2018,6,28,19,15,134.0,14.0,3.85,18.55,23.5,13.34,0.0
2018,6,28,19,30,16.0,2.0,3.8,18.0,2.0,0.0,0.0
2018,6,28,19,45,8.0,1.0,3.75,17.45,1.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.65,16.6,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,29,4,45,42.0,5.5,2.05,14.05,6.5,0.0,0.0
2018,6,29,5,0,84.0,11.0,2.1,14.2,13.0,43.24,0.0
2018,6,29,5,15,212.5,23.0,2.0,14.7,43.0,139.18,52.73
2018,6,29,5,30,341.0,35.0,1.9,15.2,73.0,233.22,179.12
2018,6,29,5,45,424.5,43.0,1.85,15.7,114.0,302.9,243.51
2018,6,29,6,0,508.0,51.0,1.8,16.2,155.0,379.66,309.48
2018,6,29,6,15,505.0,62.5,1.7,17.0,190.5,413.79,338.35
2018,6,29,6,30,502.0,74.0,1.6,17.8,226.0,446.71,364.35
2018,6,29,6,45,607.0,73.5,1.5,18.65,291.0,539.5,435.56
2018,6,29,7,0,712.0,73.0,1.4,19.5,356.0,635.64,503.64
2018,6,29,7,15,752.0,74.5,1.4,20.5,410.0,693.59,541.16
2018,6,29,7,30,792.0,76.0,1.4,21.5,464.0,752.35,578.15
2018,6,29,7,45,814.5,78.5,1.4,22.55,514.5,798.04,604.78
2018,6,29,8,0,837.0,81.0,1.4,23.6,565.0,835.52,625.23
2018,6,29,8,15,853.5,83.0,1.55,24.65,612.5,872.95,647.06
2018,6,29,8,30,870.0,85.0,1.7,25.7,660.0,908.67,667.39
2018,6,29,8,45,883.5,87.0,1.8,26.75,704.5,939.6,683.76
2018,6,29,9,0,897.0,89.0,1.9,27.8,749.0,968.21,698.5
2018,6,29,9,15,903.5,92.0,2.15,28.7,787.0,988.65,710.06
2018,6,29,9,30,910.0,95.0,2.4,29.6,825.0,1006.21,719.71
2018,6,29,9,45,913.0,99.5,2.65,30.5,858.0,1018.96,726.23
2018,6,29,10,0,916.0,104.0,2.9,31.4,891.0,1028.54,730.71
2018,6,29,10,15,922.0,105.0,3.1,31.9,918.5,1034.17,733.44
2018,6,29,10,30,928.0,106.0,3.3,32.4,946.0,1036.65,734.25
2018,6,29,10,45,933.0,106.0,3.5,32.85,967.0,1033.92,731.98
2018,6,29,11,0,938.0,106.0,3.7,33.3,988.0,1028.01,727.77
2018,6,29,11,15,940.5,106.5,3.85,33.55,1001.5,1017.02,720.65
2018,6,29,11,30,943.0,107.0,4.0,33.8,1015.0,1002.95,711.64
2018,6,29,11,45,944.5,107.0,4.15,34.0,1021.0,984.45,699.98
2018,6,29,12,0,946.0,107.0,4.3,34.2,1027.0,963.11,686.49
2018,6,29,12,15,944.0,108.0,4.4,34.25,1025.0,936.87,669.99
2018,6,29,12,30,942.0,109.0,4.5,34.3,1023.0,908.17,651.84
2018,6,29,12,45,937.0,111.0,4.6,34.3,1013.0,875.58,631.18
2018,6,29,13,0,932.0,113.0,4.7,34.3,1003.0,840.96,609.03
2018,6,29,13,15,928.5,111.5,4.75,34.2,985.5,802.51,584.28
2018,6,29,13,30,925.0,110.0,4.8,34.1,968.0,762.28,558.16
2018,6,29,13,45,920.0,109.5,4.85,34.0,945.0,720.27,529.59
2018,6,29,14,0,915.0,109.0,4.9,33.9,922.0,676.9,498.47
2018,6,29,14,15,908.0,107.5,4.9,33.65,891.5,630.32,464.48
2018,6,29,14,30,901.0,106.0,4.9,33.4,861.0,582.94,429.03
2018,6,29,14,45,891.5,104.0,4.9,33.2,824.5,533.3,390.92
2018,6,29,15,0,882.0,102.0,4.9,33.0,788.0,483.49,351.65
2018,6,29,15,15,871.0,99.5,4.9,33.0,747.0,432.71,310.41
2018,6,29,15,30,860.0,97.0,4.9,33.0,706.0,382.32,268.56
2018,6,29,15,45,845.5,94.5,4.9,32.35,660.5,331.46,226.41
2018,6,29,16,0,831.0,92.0,4.9,31.7,615.0,281.73,184.73
2018,6,29,16,15,813.5,88.5,4.85,31.2,567.0,224.98,138.19
2018,6,29,16,30,796.0,85.0,4.8,30.7,519.0,176.88,100.12
2018,6,29,16,45,772.0,81.5,4.7,30.25,468.5,130.21,67.49
2018,6,29,17,0,748.0,78.0,4.6,29.8,418.0,86.39,44.38
2018,6,29,17,15,716.5,73.5,4.45,29.1,367.0,51.14,37.53
2018,6,29,17,30,685.0,69.0,4.3,28.4,316.0,49.73,36.57
2018,6,29,17,45,641.0,63.5,4.1,27.7,266.0,43.04,31.05
2018,6,29,18,0,597.0,58.0,3.9,27.0,216.0,40.82,29.22
2018,6,29,18,15,529.5,51.5,3.5,26.1,169.5,37.59,26.41
2018,6,29,18,30,462.0,45.0,3.1,25.2,123.0,34.25,23.31
2018,6,29,18,45,357.5,36.0,2.7,24.25,84.5,28.41,17.78
2018,6,29,19,0,253.0,27.0,2.3,23.3,46.0,22.3,8.38
2018,6,29,19,15,135.0,14.5,2.2,22.75,24.0,13.82,0.0
2018,6,29,19,30,17.0,2.0,2.1,22.2,2.0,0.0,0.0
2018,6,29,19,45,8.5,1.0,2.0,21.6,1.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.75,20.6,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.35,19.15,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.25,18.65,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.15,18.25,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,0.95,17.6,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.7,17.35,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,17.05,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,6,30,4,45,51.5,6.0,1.05,18.0,7.0,0.0,0.0
2018,6,30,5,0,103.0,12.0,1.1,18.3,14.0,51.49,0.0
2018,6,30,5,15,238.0,22.0,1.3,19.15,43.5,148.69,50.16
2018,6,30,5,30,373.0,32.0,1.5,20.0,73.0,245.21,184.14
2018,6,30,5,45,460.5,39.5,1.65,20.85,116.0,317.32,249.6
2018,6,30,6,0,548.0,47.0,1.8,21.7,159.0,397.15,316.63
2018,6,30,6,15,604.5,52.0,1.65,22.65,207.5,461.58,368.23
2018,6,30,6,30,661.0,57.0,1.5,23.6,256.0,526.69,417.57
2018,6,30,6,45,699.5,61.5,1.35,24.55,307.0,585.51,458.47
2018,6,30,7,0,738.0,66.0,1.2,25.5,358.0,645.78,497.39
2018,6,30,7,15,766.0,69.5,1.0,26.6,409.5,697.73,527.5
2018,6,30,7,30,794.0,73.0,0.8,27.7,461.0,749.7,555.68
2018,6,30,7,45,815.0,76.0,0.6,28.8,511.0,794.84,577.47
2018,6,30,8,0,836.0,79.0,0.4,29.9,561.0,831.75,592.62
2018,6,30,8,15,851.5,81.5,0.55,30.65,608.5,868.93,614.54
2018,6,30,8,30,867.0,84.0,0.7,31.4,656.0,904.33,635.14
2018,6,30,8,45,878.5,86.0,0.85,32.15,699.0,933.36,651.64
2018,6,30,9,0,890.0,88.0,1.0,32.9,742.0,960.03,666.62
2018,6,30,9,15,900.0,89.5,1.1,33.5,781.0,982.13,678.31
2018,6,30,9,30,910.0,91.0,1.2,34.1,820.0,1001.5,688.38
2018,6,30,9,45,918.5,91.5,1.3,34.65,854.0,1015.4,695.37
2018,6,30,10,0,927.0,92.0,1.4,35.2,888.0,1026.32,700.67
2018,6,30,10,15,932.5,92.5,1.5,35.6,915.0,1031.16,702.88
2018,6,30,10,30,938.0,93.0,1.6,36.0,942.0,1032.84,703.33
2018,6,30,10,45,940.5,94.5,1.7,36.35,962.0,1029.39,700.98
2018,6,30,11,0,943.0,96.0,1.8,36.7,982.0,1022.74,696.81
2018,6,30,11,15,944.5,97.0,1.95,36.9,995.0,1011.43,690.95
2018,6,30,11,30,946.0,98.0,2.1,37.1,1008.0,997.04,683.19
2018,6,30,11,45,947.0,98.0,2.25,37.35,1014.0,978.21,672.53
2018,6,30,12,0,948.0,98.0,2.4,37.6,1020.0,956.52,660.03
2018,6,30,12,15,945.5,99.0,2.6,37.6,1017.5,929.96,645.46
2018,6,30,12,30,943.0,100.0,2.8,37.6,1015.0,900.94,629.09
2018,6,30,12,45,938.5,101.5,2.95,37.65,1005.0,868.42,609.75
2018,6,30,13,0,934.0,103.0,3.1,37.7,995.0,833.83,588.84
2018,6,30,13,15,930.5,102.5,3.25,37.55,978.5,796.3,566.2
2018,6,30,13,30,927.0,102.0,3.4,37.4,962.0,756.95,542.02
2018,6,30,13,45,921.5,102.0,3.55,37.3,939.0,715.03,514.91
2018,6,30,14,0,916.0,102.0,3.7,37.2,916.0,671.77,484.99
2018,6,30,14,15,909.5,100.5,3.8,36.95,886.0,625.5,452.32
2018,6,30,14,30,903.0,99.0,3.9,36.7,856.0,578.38,418.08
2018,6,30,14,45,894.0,98.0,4.0,36.45,820.5,529.77,381.73
2018,6,30,15,0,885.0,97.0,4.1,36.2,785.0,480.92,344.1
2018,6,30,15,15,874.0,94.5,4.1,36.2,744.0,430.02,303.51
2018,6,30,15,30,863.0,92.0,4.1,36.2,703.0,379.51,262.29
2018,6,30,15,45,846.5,90.5,4.15,35.5,657.5,328.73,221.0
2018,6,30,16,0,830.0,89.0,4.2,34.8,612.0,279.25,180.27
2018,6,30,16,15,809.5,87.0,4.2,34.3,563.5,223.1,134.99
2018,6,30,16,30,789.0,85.0,4.2,33.8,515.0,175.92,98.29
2018,6,30,16,45,764.0,81.5,4.15,33.3,464.5,129.48,66.32
2018,6,30,17,0,739.0,78.0,4.1,32.8,414.0,86.0,43.69
2018,6,30,17,15,705.5,74.0,4.0,32.05,363.0,51.5,37.33
2018,6,30,17,30,672.0,70.0,3.9,31.3,312.0,45.8,32.81
2018,6,30,17,45,625.5,65.0,3.8,30.5,262.5,44.15,31.59
2018,6,30,18,0,579.0,60.0,3.7,29.7,213.0,42.4,30.19
2018,6,30,18,15,510.5,52.5,3.5,28.65,166.5,38.41,26.78
2018,6,30,18,30,442.0,45.0,3.3,27.6,120.0,34.22,23.02
2018,6,30,18,45,338.0,36.0,3.05,26.6,82.0,28.39,17.55
2018,6,30,19,0,234.0,27.0,2.8,25.6,44.0,22.3,8.23
2018,6,30,19,15,124.5,14.5,2.7,24.85,23.0,13.82,0.0
2018,6,30,19,30,15.0,2.0,2.6,24.1,2.0,0.0,0.0
2018,6,30,19,45,7.5,1.0,2.45,23.4,1.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.3,22.7,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.2,22.25,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.1,21.8,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.05,21.4,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.9,20.75,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.75,20.3,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.6,19.95,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.45,19.65,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.4,19.05,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.4,18.95,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.4,18.85,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.4,18.75,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.4,18.65,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.4,18.55,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.35,18.4,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.35,18.35,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,1,4,45,32.5,5.0,1.45,18.85,5.5,0.0,0.0
2018,7,1,5,0,65.0,10.0,1.5,19.1,11.0,34.74,0.0
2018,7,1,5,15,170.0,22.0,1.65,19.65,37.5,117.72,33.92
2018,7,1,5,30,275.0,34.0,1.8,20.2,64.0,199.67,149.37
2018,7,1,5,45,323.5,44.0,1.95,20.8,97.0,249.79,196.93
