Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,21,45,0.0,0.0,2.45,24.2,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.4,23.85,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.4,23.7,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.35,23.6,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.25,23.35,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.2,23.2,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.15,23.05,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.1,22.75,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.05,22.4,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,21.8,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.85,21.55,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,21.3,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.75,21.15,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.65,20.85,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.55,20.6,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.45,20.35,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.4,20.25,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,7,21,4,45,4.0,1.0,1.4,20.35,1.0,0.0,0.0
2018,7,21,5,0,8.0,2.0,1.4,20.4,2.0,0.0,0.0
2018,7,21,5,15,79.5,14.5,1.45,20.9,20.0,46.28,0.0
2018,7,21,5,30,151.0,27.0,1.5,21.4,38.0,123.69,65.45
2018,7,21,5,45,232.0,38.5,1.55,21.95,70.5,188.42,143.05
2018,7,21,6,0,313.0,50.0,1.6,22.5,103.0,255.67,201.64
2018,7,21,6,15,224.5,55.5,1.65,23.2,100.0,221.19,176.56
2018,7,21,6,30,136.0,61.0,1.7,23.9,97.0,166.14,132.65
2018,7,21,6,45,118.0,99.0,1.7,24.65,135.0,195.4,155.67
2018,7,21,7,0,100.0,137.0,1.7,25.4,173.0,231.91,183.19
2018,7,21,7,15,223.5,146.5,1.65,26.25,244.0,349.66,275.81
2018,7,21,7,30,347.0,156.0,1.6,27.1,315.0,464.09,361.61
2018,7,21,7,45,482.5,142.5,1.55,27.95,391.5,583.61,447.48
2018,7,21,8,0,618.0,129.0,1.5,28.8,468.0,703.59,528.24
2018,7,21,8,15,672.5,123.0,1.5,29.6,523.0,759.69,561.75
2018,7,21,8,30,727.0,117.0,1.5,30.4,578.0,812.17,592.52
2018,7,21,8,45,744.0,120.0,1.5,31.15,621.0,844.98,609.93
2018,7,21,9,0,761.0,123.0,1.5,31.9,664.0,875.91,626.05
2018,7,21,9,15,748.0,138.0,1.55,32.6,695.0,889.33,631.63
2018,7,21,9,30,735.0,153.0,1.6,33.3,726.0,899.31,635.29
2018,7,21,9,45,760.0,148.5,1.65,33.95,764.5,922.4,647.36
2018,7,21,10,0,785.0,144.0,1.7,34.6,803.0,943.07,657.75
2018,7,21,10,15,793.5,145.0,1.85,35.0,830.5,950.77,662.02
2018,7,21,10,30,802.0,146.0,2.0,35.4,858.0,955.61,664.68
2018,7,21,10,45,808.5,147.0,2.15,35.8,879.5,955.57,664.37
2018,7,21,11,0,815.0,148.0,2.3,36.2,901.0,952.58,662.3
2018,7,21,11,15,820.0,148.0,2.5,36.35,915.5,936.59,653.3
2018,7,21,11,30,825.0,148.0,2.7,36.5,930.0,925.86,647.58
2018,7,21,11,45,828.0,147.5,2.85,36.65,937.5,910.05,638.17
2018,7,21,12,0,831.0,147.0,3.0,36.8,945.0,891.63,627.1
2018,7,21,12,15,836.0,143.5,3.15,36.7,945.5,869.74,614.4
2018,7,21,12,30,841.0,140.0,3.3,36.6,946.0,845.4,600.01
2018,7,21,12,45,846.0,135.0,3.45,36.55,940.0,817.32,582.94
2018,7,21,13,0,851.0,130.0,3.6,36.5,934.0,786.9,564.16
2018,7,21,13,15,848.5,129.0,3.65,36.3,919.0,752.06,542.18
2018,7,21,13,30,846.0,128.0,3.7,36.1,904.0,715.49,518.62
2018,7,21,13,45,842.0,126.0,3.75,35.9,882.0,675.48,491.0
2018,7,21,14,0,838.0,124.0,3.8,35.7,860.0,634.15,461.82
2018,7,21,14,15,831.0,122.0,3.85,35.45,831.5,589.93,429.94
2018,7,21,14,30,824.0,120.0,3.9,35.2,803.0,544.99,396.69
2018,7,21,14,45,815.5,118.0,3.95,34.9,769.0,498.78,361.65
2018,7,21,15,0,807.0,116.0,4.0,34.6,735.0,447.35,321.93
2018,7,21,15,15,794.5,113.0,4.0,34.6,695.0,398.03,282.25
2018,7,21,15,30,782.0,110.0,4.0,34.6,655.0,349.38,242.24
2018,7,21,15,45,767.0,106.5,4.0,33.8,611.5,300.46,202.24
2018,7,21,16,0,752.0,103.0,4.0,33.0,568.0,252.85,162.98
2018,7,21,16,15,733.5,99.0,3.95,32.5,521.5,205.69,124.74
2018,7,21,16,30,715.0,95.0,3.9,32.0,475.0,160.55,90.4
2018,7,21,16,45,689.0,90.5,3.9,31.5,426.5,111.27,57.81
2018,7,21,17,0,663.0,86.0,3.9,31.0,378.0,70.09,39.64
2018,7,21,17,15,627.0,80.5,3.85,30.25,328.5,51.74,37.88
2018,7,21,17,30,591.0,75.0,3.8,29.5,279.0,50.13,36.75
2018,7,21,17,45,541.5,68.0,3.7,28.75,231.0,47.15,34.37
2018,7,21,18,0,492.0,61.0,3.6,28.0,183.0,43.97,31.7
2018,7,21,18,15,418.5,53.0,3.45,27.3,139.5,39.69,27.91
2018,7,21,18,30,345.0,45.0,3.3,26.6,96.0,35.22,23.73
2018,7,21,18,45,241.5,33.0,3.2,25.85,62.0,25.72,14.62
2018,7,21,19,0,138.0,21.0,3.1,25.1,28.0,16.67,0.0
2018,7,21,19,15,69.0,10.5,2.95,24.65,14.0,10.01,0.0
2018,7,21,19,30,0.0,0.0,2.8,24.2,0.0,0.0,0.0
2018,7,21,19,45,0.0,0.0,2.7,23.75,0.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,23.3,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,22.7,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.3,22.45,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.15,22.05,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.1,21.9,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.1,21.75,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.1,21.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.1,21.45,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.1,20.95,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.1,20.8,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.15,20.7,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.2,20.25,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.05,19.8,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.0,19.7,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.95,19.7,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.8,19.65,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.65,19.6,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,7,22,4,45,4.5,1.0,1.35,19.8,1.0,0.0,0.0
2018,7,22,5,0,9.0,2.0,1.3,19.9,2.0,0.0,0.0
2018,7,22,5,15,91.5,14.5,1.3,20.25,20.5,51.06,0.0
2018,7,22,5,30,174.0,27.0,1.3,20.6,39.0,133.44,66.49
2018,7,22,5,45,269.0,38.0,1.25,21.0,74.5,206.22,156.72
2018,7,22,6,0,364.0,49.0,1.2,21.4,110.0,284.88,224.72
2018,7,22,6,15,319.5,60.5,1.2,22.0,127.5,284.51,227.46
2018,7,22,6,30,275.0,72.0,1.2,22.6,145.0,282.7,227.21
2018,7,22,6,45,194.5,101.5,1.2,23.15,158.5,261.97,209.88
2018,7,22,7,0,114.0,131.0,1.2,23.7,172.0,234.32,186.01
2018,7,22,7,15,138.5,153.5,1.2,24.4,211.0,281.42,222.46
2018,7,22,7,30,163.0,176.0,1.2,25.1,250.0,329.62,258.38
2018,7,22,7,45,222.0,192.0,1.25,25.75,306.0,412.82,320.32
2018,7,22,8,0,281.0,208.0,1.3,26.4,362.0,485.88,372.83
2018,7,22,8,15,482.0,168.5,1.3,27.25,461.5,636.99,481.79
2018,7,22,8,30,683.0,129.0,1.3,28.1,561.0,790.12,582.59
2018,7,22,8,45,739.0,119.5,1.35,28.9,617.5,839.17,610.23
2018,7,22,9,0,795.0,110.0,1.4,29.7,674.0,892.51,641.15
2018,7,22,9,15,807.5,111.5,1.4,30.5,713.0,915.91,651.86
2018,7,22,9,30,820.0,113.0,1.4,31.3,752.0,928.7,656.2
2018,7,22,9,45,829.5,114.5,1.4,32.1,785.5,944.21,662.36
2018,7,22,10,0,839.0,116.0,1.4,32.9,819.0,956.95,666.81
2018,7,22,10,15,846.5,117.0,1.5,33.45,847.0,964.32,670.14
2018,7,22,10,30,854.0,118.0,1.6,34.0,875.0,968.74,671.77
2018,7,22,10,45,860.0,118.5,1.65,34.6,896.5,968.16,669.67
2018,7,22,11,0,866.0,119.0,1.7,35.2,918.0,964.56,665.89
2018,7,22,11,15,870.0,119.0,1.8,35.55,932.5,955.52,660.19
2018,7,22,11,30,874.0,119.0,1.9,35.9,947.0,943.52,652.75
2018,7,22,11,45,876.0,119.0,2.0,36.25,954.0,926.78,642.43
2018,7,22,12,0,878.0,119.0,2.1,36.6,961.0,907.3,630.42
2018,7,22,12,15,879.0,118.0,2.25,36.65,960.5,883.36,616.79
2018,7,22,12,30,880.0,117.0,2.4,36.7,960.0,856.96,601.45
2018,7,22,12,45,880.0,115.5,2.5,36.75,952.0,826.92,583.24
2018,7,22,13,0,880.0,114.0,2.6,36.8,944.0,794.69,563.45
2018,7,22,13,15,877.5,113.0,2.7,36.7,929.0,758.93,541.49
2018,7,22,13,30,875.0,112.0,2.8,36.6,914.0,721.36,518.06
2018,7,22,13,45,870.5,110.5,2.9,36.5,891.5,680.36,490.52
2018,7,22,14,0,866.0,109.0,3.0,36.4,869.0,638.02,461.04
2018,7,22,14,15,859.0,107.5,3.1,36.15,840.0,593.05,429.18
2018,7,22,14,30,852.0,106.0,3.2,35.9,811.0,547.31,395.8
2018,7,22,14,45,843.5,104.0,3.3,35.65,776.5,499.84,360.15
2018,7,22,15,0,835.0,102.0,3.4,35.4,742.0,452.12,323.2
2018,7,22,15,15,823.0,100.0,3.4,35.4,702.0,403.0,283.78
2018,7,22,15,30,811.0,98.0,3.4,35.4,662.0,354.36,243.88
2018,7,22,15,45,796.0,95.0,3.6,34.55,618.0,298.22,198.86
2018,7,22,16,0,781.0,92.0,3.8,33.7,574.0,249.53,158.87
2018,7,22,16,15,761.5,88.5,3.85,33.1,526.5,201.09,119.75
2018,7,22,16,30,742.0,85.0,3.9,32.5,479.0,154.76,84.69
2018,7,22,16,45,716.5,81.5,4.0,31.9,430.0,110.23,56.25
2018,7,22,17,0,691.0,78.0,4.1,31.3,381.0,68.72,38.83
2018,7,22,17,15,656.0,73.5,4.1,30.5,331.5,46.83,33.74
2018,7,22,17,30,621.0,69.0,4.1,29.7,282.0,45.73,33.02
2018,7,22,17,45,571.5,63.0,4.1,28.85,233.5,43.32,31.12
2018,7,22,18,0,522.0,57.0,4.1,28.0,185.0,40.77,28.98
2018,7,22,18,15,449.5,48.5,3.95,27.25,140.5,35.88,24.69
2018,7,22,18,30,377.0,40.0,3.8,26.5,96.0,30.72,19.97
2018,7,22,18,45,268.5,30.0,3.7,25.75,62.0,23.85,13.03
2018,7,22,19,0,160.0,20.0,3.6,25.0,28.0,15.88,0.0
2018,7,22,19,15,80.0,10.0,3.5,24.5,14.0,9.53,0.0
2018,7,22,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,3.3,23.55,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,23.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,22.85,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,22.6,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.9,22.3,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.7,21.9,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.6,21.8,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.55,21.65,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.45,21.45,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.4,21.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.35,21.3,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.3,21.2,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.2,21.1,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.05,20.9,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,1.95,20.7,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.9,20.45,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.85,20.2,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.8,19.95,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.75,19.7,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.65,19.35,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.55,19.2,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.55,19.2,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,7,23,4,45,8.0,1.0,1.6,19.35,1.0,0.0,0.0
2018,7,23,5,0,16.0,2.0,1.6,19.4,2.0,0.0,0.0
2018,7,23,5,15,130.0,13.0,1.6,19.95,21.5,65.11,0.0
2018,7,23,5,30,244.0,24.0,1.6,20.5,41.0,160.09,74.04
2018,7,23,5,45,347.0,33.0,1.65,21.05,78.5,240.68,182.81
2018,7,23,6,0,450.0,42.0,1.7,21.6,116.0,323.37,255.19
2018,7,23,6,15,517.5,48.0,1.75,22.5,162.0,390.25,311.38
2018,7,23,6,30,585.0,54.0,1.8,23.4,208.0,462.26,369.04
2018,7,23,6,45,630.5,59.5,1.85,24.3,258.0,523.37,415.77
2018,7,23,7,0,676.0,65.0,1.9,25.2,308.0,583.84,459.0
2018,7,23,7,15,708.0,69.0,1.95,26.1,359.0,637.44,495.05
2018,7,23,7,30,740.0,73.0,2.0,27.0,410.0,691.5,530.19
2018,7,23,7,45,763.5,76.0,2.05,27.9,459.5,737.46,558.56
2018,7,23,8,0,787.0,79.0,2.1,28.8,509.0,782.69,585.74
2018,7,23,8,15,804.0,82.5,2.15,29.7,556.5,814.47,603.23
2018,7,23,8,30,821.0,86.0,2.2,30.6,604.0,851.86,624.26
2018,7,23,8,45,833.5,89.0,2.2,31.5,647.5,882.66,640.13
2018,7,23,9,0,846.0,92.0,2.2,32.4,691.0,911.22,654.36
2018,7,23,9,15,857.5,93.0,2.2,33.25,730.5,934.12,664.95
2018,7,23,9,30,869.0,94.0,2.2,34.1,770.0,954.45,673.88
2018,7,23,9,45,878.5,95.0,2.2,34.9,804.5,970.1,680.01
2018,7,23,10,0,888.0,96.0,2.2,35.7,839.0,982.84,684.4
2018,7,23,10,15,893.5,97.5,2.2,36.1,867.0,989.16,686.07
2018,7,23,10,30,899.0,99.0,2.2,36.5,895.0,992.37,686.0
2018,7,23,10,45,903.0,100.0,2.2,36.95,916.0,990.42,682.79
2018,7,23,11,0,907.0,101.0,2.2,37.4,937.0,985.31,677.84
2018,7,23,11,15,910.0,101.0,2.3,37.6,951.0,975.1,671.62
2018,7,23,11,30,913.0,101.0,2.4,37.8,965.0,961.83,663.6
2018,7,23,11,45,914.5,101.5,2.45,38.0,972.0,944.66,652.8
2018,7,23,12,0,916.0,102.0,2.5,38.2,979.0,924.61,640.28
2018,7,23,12,15,911.0,104.5,2.65,38.25,976.5,897.99,624.83
2018,7,23,12,30,906.0,107.0,2.8,38.3,974.0,869.0,607.75
2018,7,23,12,45,856.5,138.5,2.95,38.35,952.5,827.49,582.44
2018,7,23,13,0,807.0,170.0,3.1,38.4,931.0,788.54,558.48
2018,7,23,13,15,692.0,242.5,3.25,38.25,887.0,734.98,522.01
2018,7,23,13,30,577.0,315.0,3.4,38.1,843.0,687.59,488.42
2018,7,23,13,45,570.5,307.5,3.5,38.0,818.5,648.46,462.3
2018,7,23,14,0,564.0,300.0,3.6,37.9,794.0,609.06,435.38
2018,7,23,14,15,564.0,287.5,3.7,37.45,767.5,569.11,408.18
2018,7,23,14,30,564.0,275.0,3.8,37.0,741.0,528.63,379.81
2018,7,23,14,45,541.0,267.0,3.85,36.5,698.0,480.16,345.01
2018,7,23,15,0,518.0,259.0,3.9,36.0,655.0,433.48,310.73
2018,7,23,15,15,519.5,240.5,3.9,36.0,619.5,389.95,277.17
2018,7,23,15,30,521.0,222.0,3.9,36.0,584.0,346.24,242.73
2018,7,23,15,45,451.5,224.5,4.0,34.7,523.0,298.44,207.75
2018,7,23,16,0,382.0,227.0,4.1,33.4,462.0,264.91,183.78
2018,7,23,16,15,243.5,225.0,4.1,32.7,370.5,215.23,150.93
2018,7,23,16,30,105.0,223.0,4.1,32.0,279.0,195.1,141.99
2018,7,23,16,45,100.5,195.0,4.15,31.35,244.0,165.92,121.29
2018,7,23,17,0,96.0,167.0,4.2,30.7,209.0,130.36,96.49
2018,7,23,17,15,87.5,135.5,4.15,30.0,170.0,106.19,83.23
2018,7,23,17,30,79.0,104.0,4.1,29.3,131.0,84.21,65.35
2018,7,23,17,45,39.5,72.0,4.05,28.6,85.5,64.05,48.63
2018,7,23,18,0,0.0,40.0,4.0,27.9,40.0,37.14,25.92
2018,7,23,18,15,6.5,32.0,3.85,27.25,33.0,29.71,19.48
2018,7,23,18,30,13.0,24.0,3.7,26.6,26.0,22.59,13.17
2018,7,23,18,45,11.0,16.0,3.55,25.95,17.0,15.04,6.04
2018,7,23,19,0,9.0,8.0,3.4,25.3,8.0,7.45,0.0
2018,7,23,19,15,4.5,4.0,3.25,24.9,4.0,3.81,0.0
2018,7,23,19,30,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,3.0,24.15,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.9,23.8,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.8,23.55,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.7,23.3,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.6,22.7,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.55,22.55,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.5,22.4,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.45,22.2,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.4,21.85,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.4,21.7,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.4,21.55,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.4,21.4,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.35,21.3,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.3,21.2,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.3,21.15,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.3,21.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.1,20.85,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.9,20.65,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.65,20.4,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.45,20.2,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.15,19.85,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.05,19.75,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.15,19.9,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,7,24,4,45,6.5,1.0,1.4,20.3,1.0,0.0,0.0
2018,7,24,5,0,13.0,2.0,1.5,20.5,2.0,0.0,0.0
2018,7,24,5,15,117.5,13.0,1.6,21.0,20.5,59.87,0.0
2018,7,24,5,30,222.0,24.0,1.7,21.5,39.0,148.84,60.88
2018,7,24,5,45,327.0,34.0,1.8,21.95,76.5,231.36,174.54
2018,7,24,6,0,432.0,44.0,1.9,22.4,114.0,315.4,248.19
2018,7,24,6,15,450.0,51.0,1.95,23.2,147.0,353.6,282.08
2018,7,24,6,30,468.0,58.0,2.0,24.0,180.0,392.55,314.55
2018,7,24,6,45,487.0,67.5,2.05,24.8,219.0,436.0,348.55
2018,7,24,7,0,506.0,77.0,2.1,25.6,258.0,479.88,381.27
2018,7,24,7,15,539.0,89.0,2.25,26.65,309.0,537.6,422.93
2018,7,24,7,30,572.0,101.0,2.4,27.7,360.0,596.15,463.13
2018,7,24,7,45,613.0,106.5,2.6,28.75,414.0,653.9,501.69
2018,7,24,8,0,654.0,112.0,2.8,29.8,468.0,712.37,539.72
2018,7,24,8,15,662.5,126.0,2.9,30.6,515.0,752.71,564.37
2018,7,24,8,30,671.0,140.0,3.0,31.4,562.0,791.06,587.34
2018,7,24,8,45,644.5,164.5,3.15,32.2,594.0,806.76,594.97
2018,7,24,9,0,618.0,189.0,3.3,33.0,626.0,818.33,599.98
2018,7,24,9,15,747.0,141.5,3.4,33.65,700.0,890.47,645.33
2018,7,24,9,30,876.0,94.0,3.5,34.3,774.0,960.55,687.88
2018,7,24,9,45,879.5,98.0,3.6,35.0,807.0,973.71,693.19
2018,7,24,10,0,883.0,102.0,3.7,35.7,840.0,983.78,697.02
2018,7,24,10,15,889.0,103.5,3.8,36.25,868.0,990.49,699.26
2018,7,24,10,30,895.0,105.0,3.9,36.8,896.0,994.08,699.64
2018,7,24,10,45,900.0,105.5,4.0,37.35,917.5,992.5,696.88
2018,7,24,11,0,905.0,106.0,4.1,37.9,939.0,987.77,692.29
2018,7,24,11,15,908.0,106.5,4.15,38.1,953.5,977.99,685.36
2018,7,24,11,30,911.0,107.0,4.2,38.3,968.0,965.13,676.62
2018,7,24,11,45,913.0,107.0,4.3,38.5,975.0,947.85,665.44
2018,7,24,12,0,915.0,107.0,4.4,38.7,982.0,927.69,652.47
2018,7,24,12,15,914.0,107.5,4.5,38.75,981.0,902.6,636.77
2018,7,24,12,30,913.0,108.0,4.6,38.8,980.0,874.99,619.42
2018,7,24,12,45,910.0,108.0,4.65,38.85,971.0,842.89,598.89
2018,7,24,13,0,907.0,108.0,4.7,38.9,962.0,808.65,576.87
2018,7,24,13,15,904.0,107.5,4.75,38.8,946.5,771.96,553.46
2018,7,24,13,30,901.0,107.0,4.8,38.7,931.0,733.42,528.61
2018,7,24,13,45,896.5,106.0,4.85,38.6,908.5,691.75,500.07
2018,7,24,14,0,892.0,105.0,4.9,38.5,886.0,648.67,469.47
2018,7,24,14,15,886.0,103.5,4.9,38.3,857.0,603.06,436.39
2018,7,24,14,30,880.0,102.0,4.9,38.1,828.0,556.54,401.78
2018,7,24,14,45,871.0,100.5,4.95,37.9,792.5,507.84,364.8
2018,7,24,15,0,862.0,99.0,5.0,37.7,757.0,458.91,326.58
2018,7,24,15,15,850.5,97.0,5.0,37.7,716.5,408.56,286.05
2018,7,24,15,30,839.0,95.0,5.0,37.7,676.0,358.63,245.0
2018,7,24,15,45,825.0,92.0,5.0,37.05,631.5,307.82,203.43
2018,7,24,16,0,811.0,89.0,5.0,36.4,587.0,251.22,157.43
2018,7,24,16,15,792.5,85.5,4.95,35.9,538.5,201.36,117.39
2018,7,24,16,30,774.0,82.0,4.9,35.4,490.0,153.49,81.62
2018,7,24,16,45,749.0,78.5,4.8,34.9,440.0,107.32,52.9
2018,7,24,17,0,724.0,75.0,4.7,34.4,390.0,64.14,36.04
2018,7,24,17,15,689.5,70.5,4.5,33.6,339.5,49.62,35.57
2018,7,24,17,30,655.0,66.0,4.3,32.8,289.0,43.75,30.91
2018,7,24,17,45,606.0,60.0,4.1,32.05,239.0,41.23,28.92
2018,7,24,18,0,557.0,54.0,3.9,31.3,189.0,38.55,26.68
2018,7,24,18,15,483.5,46.5,3.55,30.35,143.5,34.4,23.07
2018,7,24,18,30,410.0,39.0,3.2,29.4,98.0,30.07,19.09
2018,7,24,18,45,292.5,29.0,2.8,28.5,62.5,23.13,11.98
2018,7,24,19,0,175.0,19.0,2.4,27.6,27.0,15.78,0.0
2018,7,24,19,15,87.5,9.5,2.3,27.1,13.5,9.05,0.0
2018,7,24,19,30,0.0,0.0,2.2,26.6,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.1,26.1,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.0,25.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,1.95,25.25,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.9,24.9,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.8,24.6,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.7,24.3,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.7,24.1,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.7,23.9,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.65,23.7,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.55,23.35,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.45,22.7,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.4,22.25,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.4,21.75,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.35,21.05,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.3,20.75,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.15,20.25,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,7,25,4,45,10.0,1.5,1.35,20.7,1.0,0.0,0.0
2018,7,25,5,0,20.0,3.0,1.4,20.9,2.0,0.0,0.0
2018,7,25,5,15,151.0,13.0,1.55,21.55,21.5,73.19,0.0
2018,7,25,5,30,282.0,23.0,1.7,22.2,41.0,173.76,61.33
2018,7,25,5,45,390.5,31.0,1.9,22.85,80.0,259.12,194.12
2018,7,25,6,0,499.0,39.0,2.1,23.5,119.0,345.12,270.11
2018,7,25,6,15,518.5,46.0,2.15,24.35,155.5,386.96,307.05
2018,7,25,6,30,538.0,53.0,2.2,25.2,192.0,429.78,342.43
2018,7,25,6,45,524.5,67.5,2.3,26.0,228.0,460.81,366.47
2018,7,25,7,0,511.0,82.0,2.4,26.8,264.0,489.15,387.01
2018,7,25,7,15,565.5,91.0,2.65,27.9,322.0,559.48,438.42
2018,7,25,7,30,620.0,100.0,2.9,29.0,380.0,632.23,488.7
2018,7,25,7,45,683.5,97.5,3.15,30.05,440.0,700.15,534.05
2018,7,25,8,0,747.0,95.0,3.4,31.1,500.0,766.59,577.13
2018,7,25,8,15,798.0,88.0,3.6,32.05,557.0,821.82,611.47
2018,7,25,8,30,849.0,81.0,3.8,33.0,614.0,869.71,640.22
2018,7,25,8,45,868.0,80.5,4.0,33.95,660.0,903.06,658.86
2018,7,25,9,0,887.0,80.0,4.2,34.9,706.0,934.44,676.07
2018,7,25,9,15,895.5,82.5,4.4,35.6,745.5,957.0,688.1
2018,7,25,9,30,904.0,85.0,4.6,36.3,785.0,976.74,698.33
2018,7,25,9,45,901.5,92.5,4.75,37.0,817.5,988.37,703.11
2018,7,25,10,0,899.0,100.0,4.9,37.7,850.0,996.59,705.95
2018,7,25,10,15,905.5,100.5,4.95,38.05,878.0,1002.76,708.16
2018,7,25,10,30,912.0,101.0,5.0,38.4,906.0,1005.8,708.51
2018,7,25,10,45,921.0,99.5,5.05,38.75,929.5,1005.99,707.19
2018,7,25,11,0,930.0,98.0,5.1,39.1,953.0,1002.98,703.97
2018,7,25,11,15,932.0,98.5,5.1,39.25,967.0,992.05,696.11
2018,7,25,11,30,934.0,99.0,5.1,39.4,981.0,978.0,686.43
2018,7,25,11,45,933.5,100.5,5.15,39.55,987.5,959.56,674.4
2018,7,25,12,0,933.0,102.0,5.2,39.7,994.0,938.22,660.59
2018,7,25,12,15,932.5,103.0,5.25,39.65,993.5,913.64,645.27
2018,7,25,12,30,932.0,104.0,5.3,39.6,993.0,886.42,628.23
2018,7,25,12,45,929.5,103.5,5.35,39.55,984.0,853.69,607.54
2018,7,25,13,0,927.0,103.0,5.4,39.5,975.0,818.75,585.27
2018,7,25,13,15,923.5,103.5,5.4,39.35,959.5,781.87,561.58
2018,7,25,13,30,920.0,104.0,5.4,39.2,944.0,743.1,536.44
2018,7,25,13,45,915.0,103.0,5.4,39.0,921.0,700.3,507.09
2018,7,25,14,0,910.0,102.0,5.4,38.8,898.0,656.09,475.57
2018,7,25,14,15,896.0,104.5,5.4,38.5,866.0,608.43,440.99
2018,7,25,14,30,882.0,107.0,5.4,38.2,834.0,560.49,405.33
2018,7,25,14,45,839.5,121.0,5.4,37.9,788.5,508.16,365.6
2018,7,25,15,0,797.0,135.0,5.4,37.6,743.0,454.02,323.91
2018,7,25,15,15,815.5,118.0,5.4,37.6,710.5,405.19,284.42
2018,7,25,15,30,834.0,101.0,5.4,37.6,678.0,360.29,246.54
2018,7,25,15,45,806.5,101.5,5.35,36.7,628.5,302.18,200.1
2018,7,25,16,0,779.0,102.0,5.3,35.8,579.0,252.79,160.03
2018,7,25,16,15,758.0,96.5,5.15,35.15,528.5,202.49,119.93
2018,7,25,16,30,737.0,91.0,5.0,34.5,478.0,154.48,84.29
2018,7,25,16,45,726.5,84.0,4.85,33.85,433.0,108.46,55.19
2018,7,25,17,0,716.0,77.0,4.7,33.2,388.0,63.95,37.25
2018,7,25,17,15,649.5,76.0,4.4,32.45,330.0,48.88,35.15
2018,7,25,17,30,583.0,75.0,4.1,31.7,272.0,50.51,36.71
2018,7,25,17,45,525.0,68.5,3.8,30.9,223.0,47.93,34.69
2018,7,25,18,0,467.0,62.0,3.5,30.1,174.0,45.22,32.41
2018,7,25,18,15,410.5,52.0,3.2,29.3,133.0,39.24,27.22
2018,7,25,18,30,354.0,42.0,2.9,28.5,92.0,32.91,21.48
2018,7,25,18,45,247.5,30.0,2.65,27.75,58.0,24.19,12.64
2018,7,25,19,0,141.0,18.0,2.4,27.0,24.0,14.31,0.0
2018,7,25,19,15,70.5,9.0,2.35,26.5,12.0,8.58,0.0
2018,7,25,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.05,24.65,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.0,24.3,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,1.95,23.95,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,1.85,23.3,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.75,22.7,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.7,22.15,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.7,20.95,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.7,20.65,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.7,20.35,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.75,20.15,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,1.9,19.85,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,1.9,19.75,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.85,19.65,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.7,19.45,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.7,19.55,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,7,26,5,15,82.0,11.5,1.7,20.15,16.5,43.87,0.0
2018,7,26,5,30,164.0,23.0,1.7,20.7,33.0,119.75,32.63
2018,7,26,5,45,268.5,35.0,1.75,21.2,69.5,202.36,151.59
2018,7,26,6,0,373.0,47.0,1.8,21.7,106.0,285.51,224.85
2018,7,26,6,15,328.0,58.5,1.75,22.55,124.5,285.72,228.35
2018,7,26,6,30,283.0,70.0,1.7,23.4,143.0,284.24,228.36
2018,7,26,6,45,191.5,99.0,1.7,24.25,153.0,256.39,205.15
2018,7,26,7,0,100.0,128.0,1.7,25.1,163.0,220.69,174.5
2018,7,26,7,15,148.5,150.0,1.85,26.25,212.0,284.63,224.6
2018,7,26,7,30,197.0,172.0,2.0,27.4,261.0,351.41,275.01
2018,7,26,7,45,333.0,164.0,2.1,28.5,335.5,469.52,364.13
2018,7,26,8,0,469.0,156.0,2.2,29.6,410.0,598.58,456.83
2018,7,26,8,15,600.0,139.0,2.3,30.55,495.0,711.84,534.04
2018,7,26,8,30,731.0,122.0,2.4,31.5,580.0,822.68,605.24
2018,7,26,8,45,775.5,116.5,2.5,32.45,634.0,866.9,630.24
2018,7,26,9,0,820.0,111.0,2.6,33.4,688.0,914.53,657.54
2018,7,26,9,15,832.0,113.5,2.7,34.25,728.5,938.99,669.81
2018,7,26,9,30,844.0,116.0,2.8,35.1,769.0,952.6,675.33
2018,7,26,9,45,852.5,119.0,2.85,35.9,804.0,968.9,682.43
2018,7,26,10,0,861.0,122.0,2.9,36.7,839.0,982.29,687.7
2018,7,26,10,15,869.0,123.5,3.05,37.45,868.5,990.59,690.8
2018,7,26,10,30,877.0,125.0,3.2,38.2,898.0,995.83,692.1
2018,7,26,10,45,882.5,126.0,3.3,38.9,920.0,994.99,689.5
2018,7,26,11,0,888.0,127.0,3.4,39.6,942.0,991.03,685.13
2018,7,26,11,15,892.0,127.5,3.45,39.9,957.5,982.02,678.57
2018,7,26,11,30,896.0,128.0,3.5,40.2,973.0,969.94,670.26
2018,7,26,11,45,897.5,128.5,3.6,40.45,980.0,952.57,659.2
2018,7,26,12,0,899.0,129.0,3.7,40.7,987.0,932.38,646.44
2018,7,26,12,15,898.5,129.5,3.75,40.7,986.5,907.72,631.3
2018,7,26,12,30,898.0,130.0,3.8,40.7,986.0,880.57,614.58
2018,7,26,12,45,895.5,130.0,3.85,40.7,977.5,848.97,594.96
2018,7,26,13,0,893.0,130.0,3.9,40.7,969.0,815.26,573.89
2018,7,26,13,15,889.0,129.5,4.0,40.55,952.5,778.0,550.91
2018,7,26,13,30,885.0,129.0,4.1,40.4,936.0,739.01,526.19
2018,7,26,13,45,879.5,128.0,4.15,40.25,913.0,697.01,497.54
2018,7,26,14,0,874.0,127.0,4.2,40.1,890.0,653.73,467.35
2018,7,26,14,15,866.5,125.5,4.3,39.75,860.0,607.77,435.02
2018,7,26,14,30,859.0,124.0,4.4,39.4,830.0,561.05,401.21
2018,7,26,14,45,849.0,121.5,4.45,39.05,794.0,511.77,364.5
2018,7,26,15,0,839.0,119.0,4.5,38.7,758.0,457.43,323.2
2018,7,26,15,15,826.0,116.5,4.5,38.7,716.5,406.5,282.72
2018,7,26,15,30,813.0,114.0,4.5,38.7,675.0,356.27,241.93
2018,7,26,15,45,796.5,111.0,4.55,37.65,629.5,305.55,201.32
2018,7,26,16,0,780.0,108.0,4.6,36.6,584.0,256.31,161.59
2018,7,26,16,15,755.5,104.5,4.5,35.9,534.0,206.93,122.74
2018,7,26,16,30,731.0,101.0,4.4,35.2,484.0,154.65,84.41
2018,7,26,16,45,703.0,95.5,4.35,34.5,433.0,108.64,56.33
2018,7,26,17,0,675.0,90.0,4.3,33.8,382.0,65.94,40.19
2018,7,26,17,15,639.5,83.5,4.1,32.8,331.0,54.54,39.78
2018,7,26,17,30,604.0,77.0,3.9,31.8,280.0,52.27,38.16
2018,7,26,17,45,552.0,69.5,3.65,30.8,230.5,48.95,35.55
2018,7,26,18,0,500.0,62.0,3.4,29.8,181.0,45.42,32.62
2018,7,26,18,15,425.0,52.0,3.15,28.85,136.0,39.4,27.39
2018,7,26,18,30,350.0,42.0,2.9,27.9,91.0,33.04,21.62
2018,7,26,18,45,239.0,29.5,2.65,26.9,57.0,23.83,12.18
2018,7,26,19,0,128.0,17.0,2.4,25.9,23.0,16.2,0.0
2018,7,26,19,15,64.0,8.5,2.25,25.45,11.5,8.1,0.0
2018,7,26,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.7,23.75,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.45,23.25,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.3,22.85,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.35,22.15,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.45,21.85,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.75,21.1,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,1.8,20.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,1.9,20.65,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.15,20.1,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.3,19.55,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.3,19.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.4,17.55,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.4,17.65,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,27,5,15,96.0,11.0,2.45,18.15,16.5,48.88,0.0
2018,7,27,5,30,192.0,22.0,2.5,18.6,33.0,130.07,25.19
2018,7,27,5,45,303.0,33.0,2.55,19.05,71.0,217.05,163.65
2018,7,27,6,0,414.0,44.0,2.6,19.5,109.0,303.91,241.85
2018,7,27,6,15,318.0,52.0,2.7,20.35,113.0,270.38,218.88
2018,7,27,6,30,222.0,60.0,2.8,21.2,117.0,231.8,188.64
2018,7,27,6,45,119.5,86.0,2.9,22.0,117.5,179.8,145.11
2018,7,27,7,0,17.0,112.0,3.0,22.8,118.0,122.82,95.86
2018,7,27,7,15,43.5,142.0,3.05,23.7,160.5,184.13,145.49
2018,7,27,7,30,70.0,172.0,3.1,24.6,203.0,239.18,188.73
2018,7,27,7,45,116.5,191.5,3.2,25.5,251.0,311.79,245.11
2018,7,27,8,0,163.0,211.0,3.3,26.4,299.0,374.57,292.52
2018,7,27,8,15,375.5,185.5,3.35,27.2,413.0,561.36,434.86
2018,7,27,8,30,588.0,160.0,3.4,28.0,527.0,737.27,561.23
2018,7,27,8,45,712.0,133.0,3.45,28.8,610.0,831.01,621.9
2018,7,27,9,0,836.0,106.0,3.5,29.6,693.0,914.94,674.54
2018,7,27,9,15,849.5,107.0,3.6,30.4,733.5,939.42,687.02
2018,7,27,9,30,863.0,108.0,3.7,31.2,774.0,961.39,698.23
2018,7,27,9,45,874.0,109.0,3.75,31.95,810.0,978.23,705.93
2018,7,27,10,0,885.0,110.0,3.8,32.7,846.0,992.18,711.83
2018,7,27,10,15,892.5,111.0,3.9,33.2,875.0,999.67,714.7
2018,7,27,10,30,900.0,112.0,4.0,33.7,904.0,1004.05,715.72
2018,7,27,10,45,905.0,113.0,4.1,34.25,926.0,1002.8,713.13
2018,7,27,11,0,910.0,114.0,4.2,34.8,948.0,998.35,708.65
2018,7,27,11,15,913.0,115.0,4.25,35.15,963.0,988.81,701.35
2018,7,27,11,30,916.0,116.0,4.3,35.5,978.0,976.15,692.2
2018,7,27,11,45,917.5,116.0,4.4,35.85,985.0,958.09,679.96
2018,7,27,12,0,919.0,116.0,4.5,36.2,992.0,937.15,665.94
2018,7,27,12,15,920.5,114.5,4.55,36.25,991.5,912.04,649.85
2018,7,27,12,30,922.0,113.0,4.6,36.3,991.0,884.3,632.06
2018,7,27,12,45,923.0,110.5,4.7,36.4,983.0,852.71,611.75
2018,7,27,13,0,924.0,108.0,4.8,36.5,975.0,818.73,589.82
2018,7,27,13,15,921.0,108.0,4.85,36.4,959.5,781.73,566.1
2018,7,27,13,30,918.0,108.0,4.9,36.3,944.0,742.81,540.88
2018,7,27,13,45,914.5,106.5,4.95,36.2,921.5,700.51,511.46
2018,7,27,14,0,911.0,105.0,5.0,36.1,899.0,656.68,479.97
2018,7,27,14,15,905.0,103.5,5.0,35.9,869.5,610.06,445.75
2018,7,27,14,30,899.0,102.0,5.0,35.7,840.0,562.5,409.94
2018,7,27,14,45,891.0,99.5,5.0,35.5,804.0,512.39,371.34
2018,7,27,15,0,883.0,97.0,5.0,35.3,768.0,461.93,331.41
2018,7,27,15,15,871.0,96.0,5.0,35.3,727.0,411.03,289.89
2018,7,27,15,30,859.0,95.0,5.0,35.3,686.0,360.56,247.87
2018,7,27,15,45,845.5,91.5,4.9,34.65,640.5,308.33,204.61
2018,7,27,16,0,832.0,88.0,4.8,34.0,595.0,257.12,162.11
2018,7,27,16,15,815.5,84.5,4.65,33.5,546.5,199.54,115.94
2018,7,27,16,30,799.0,81.0,4.5,33.0,498.0,150.64,79.5
2018,7,27,16,45,771.0,78.0,4.4,32.5,446.0,103.34,50.96
2018,7,27,17,0,743.0,75.0,4.3,32.0,394.0,59.36,35.9
2018,7,27,17,15,711.5,69.5,4.1,31.1,342.5,49.17,35.62
2018,7,27,17,30,680.0,64.0,3.9,30.2,291.0,46.85,33.89
2018,7,27,17,45,630.0,58.5,3.65,29.35,240.0,40.39,28.57
2018,7,27,18,0,580.0,53.0,3.4,28.5,189.0,38.07,26.61
2018,7,27,18,15,503.0,45.5,3.25,27.5,142.5,33.89,22.91
2018,7,27,18,30,426.0,38.0,3.1,26.5,96.0,29.52,18.82
2018,7,27,18,45,297.0,27.5,2.95,25.45,60.0,22.06,10.69
2018,7,27,19,0,168.0,17.0,2.8,24.4,24.0,16.2,0.0
2018,7,27,19,15,84.0,8.5,2.8,23.85,12.0,8.1,0.0
2018,7,27,19,30,0.0,0.0,2.8,23.3,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.75,22.7,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.7,22.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.65,21.8,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.6,21.15,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.6,20.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.55,20.6,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.5,20.4,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.45,20.15,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.35,19.75,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.3,19.6,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.25,19.4,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.2,19.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.1,19.05,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,1.95,18.75,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.85,18.45,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.8,18.15,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.85,17.85,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.95,17.35,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.05,16.9,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,28,5,15,83.5,10.5,2.2,17.5,15.5,43.29,0.0
2018,7,28,5,30,167.0,21.0,2.3,18.0,31.0,116.55,10.01
2018,7,28,5,45,272.0,34.0,2.4,18.5,68.0,202.26,151.72
2018,7,28,6,0,377.0,47.0,2.5,19.0,105.0,286.53,228.1
2018,7,28,6,15,420.5,58.5,2.45,19.75,146.0,342.84,277.18
2018,7,28,6,30,464.0,70.0,2.4,20.5,187.0,402.29,326.49
2018,7,28,6,45,427.5,90.0,2.4,21.2,217.0,416.46,337.62
2018,7,28,7,0,391.0,110.0,2.4,21.9,247.0,430.6,347.4
2018,7,28,7,15,436.5,122.0,2.4,22.9,298.0,492.27,393.5
2018,7,28,7,30,482.0,134.0,2.4,23.9,349.0,556.1,439.26
2018,7,28,7,45,528.0,140.0,2.35,24.85,401.5,614.81,479.75
2018,7,28,8,0,574.0,146.0,2.3,25.8,454.0,681.48,524.33
2018,7,28,8,15,600.5,153.0,2.3,26.75,502.5,727.03,552.28
2018,7,28,8,30,627.0,160.0,2.3,27.7,551.0,771.81,579.11
2018,7,28,8,45,690.5,153.0,2.3,28.65,613.0,833.8,616.87
2018,7,28,9,0,754.0,146.0,2.3,29.6,675.0,895.62,653.27
2018,7,28,9,15,783.0,144.5,2.3,30.45,722.0,925.48,668.35
2018,7,28,9,30,812.0,143.0,2.3,31.3,769.0,958.6,685.59
2018,7,28,9,45,809.0,153.5,2.35,32.2,801.0,971.18,689.97
2018,7,28,10,0,806.0,164.0,2.4,33.1,833.0,980.54,692.56
2018,7,28,10,15,813.0,167.0,2.45,33.65,862.0,988.66,695.49
2018,7,28,10,30,820.0,170.0,2.5,34.2,891.0,993.76,696.63
2018,7,28,10,45,823.0,173.5,2.55,34.8,912.0,992.39,693.76
2018,7,28,11,0,826.0,177.0,2.6,35.4,933.0,987.95,689.15
2018,7,28,11,15,827.5,179.0,2.7,35.8,946.5,977.54,681.98
2018,7,28,11,30,829.0,181.0,2.8,36.2,960.0,964.21,673.1
2018,7,28,11,45,828.0,183.0,2.9,36.6,966.0,945.74,661.07
2018,7,28,12,0,827.0,185.0,3.0,37.0,972.0,924.64,647.44
2018,7,28,12,15,833.5,180.0,3.05,37.25,973.0,901.04,632.31
2018,7,28,12,30,840.0,175.0,3.1,37.5,974.0,874.86,615.56
2018,7,28,12,45,846.5,170.0,3.2,37.8,969.0,846.18,597.33
2018,7,28,13,0,853.0,165.0,3.3,38.1,964.0,815.05,577.45
2018,7,28,13,15,849.0,164.0,3.4,38.05,948.0,777.36,553.85
2018,7,28,13,30,845.0,163.0,3.5,38.0,932.0,738.08,527.65
2018,7,28,13,45,839.0,161.5,3.55,37.95,908.5,695.62,498.54
2018,7,28,14,0,833.0,160.0,3.6,37.9,885.0,652.09,468.04
2018,7,28,14,15,825.0,157.0,3.65,37.7,854.5,605.23,434.79
2018,7,28,14,30,817.0,154.0,3.7,37.5,824.0,557.86,400.28
2018,7,28,14,45,722.0,184.0,3.75,37.25,756.5,492.07,352.0
2018,7,28,15,0,627.0,214.0,3.8,37.0,689.0,437.72,311.4
2018,7,28,15,15,580.5,214.5,3.8,37.0,635.5,386.31,272.15
2018,7,28,15,30,534.0,215.0,3.8,37.0,582.0,339.92,236.31
2018,7,28,15,45,544.5,194.0,3.85,36.25,546.0,295.82,201.44
2018,7,28,16,0,555.0,173.0,3.9,35.5,510.0,250.82,165.42
2018,7,28,16,15,526.0,165.0,3.85,34.9,463.0,208.01,132.86
2018,7,28,16,30,497.0,157.0,3.8,34.3,416.0,168.34,104.74
2018,7,28,16,45,506.5,136.5,3.75,33.7,376.5,125.39,76.59
2018,7,28,17,0,516.0,116.0,3.7,33.1,337.0,82.11,62.26
2018,7,28,17,15,446.5,110.0,3.55,32.2,283.0,75.39,57.17
2018,7,28,17,30,377.0,104.0,3.4,31.3,229.0,73.13,55.62
2018,7,28,17,45,302.5,92.0,3.25,30.35,181.0,66.23,50.07
2018,7,28,18,0,228.0,80.0,3.1,29.4,133.0,62.49,46.94
2018,7,28,18,15,178.5,63.0,2.95,28.4,98.0,50.04,36.27
2018,7,28,18,30,129.0,46.0,2.8,27.4,63.0,37.17,24.96
2018,7,28,18,45,95.5,30.0,2.6,26.4,39.5,24.68,12.2
2018,7,28,19,0,62.0,14.0,2.4,25.4,16.0,13.34,0.0
2018,7,28,19,15,31.0,7.0,2.3,24.8,8.0,0.0,0.0
2018,7,28,19,30,0.0,0.0,2.2,24.2,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.15,23.55,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.0,22.55,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.9,22.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.8,21.85,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.7,20.95,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.65,20.7,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.5,20.25,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.3,19.95,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.25,19.65,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.25,19.6,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.2,19.55,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.2,19.35,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.25,19.25,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.3,19.15,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.35,19.1,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,7,29,5,15,79.0,10.5,1.45,19.45,15.0,41.38,0.0
2018,7,29,5,30,158.0,21.0,1.5,19.8,30.0,111.89,0.0
2018,7,29,5,45,269.5,33.0,1.6,20.15,66.5,199.64,147.49
2018,7,29,6,0,381.0,45.0,1.7,20.5,103.0,286.03,225.39
2018,7,29,6,15,336.5,53.5,1.7,21.2,119.0,282.84,226.95
2018,7,29,6,30,292.0,62.0,1.7,21.9,135.0,278.29,225.09
2018,7,29,6,45,221.0,89.0,1.7,22.65,151.5,262.72,212.13
2018,7,29,7,0,150.0,116.0,1.7,23.4,168.0,241.01,193.12
2018,7,29,7,15,136.5,146.0,1.7,24.4,199.5,270.61,214.85
2018,7,29,7,30,123.0,176.0,1.7,25.4,231.0,298.2,234.08
2018,7,29,7,45,153.0,200.5,1.75,26.4,277.0,352.71,274.47
2018,7,29,8,0,183.0,225.0,1.8,27.4,323.0,408.3,314.38
2018,7,29,8,15,319.5,211.5,1.85,28.3,402.0,526.99,402.02
2018,7,29,8,30,456.0,198.0,1.9,29.2,481.0,654.32,491.4
2018,7,29,8,45,527.0,189.0,1.95,30.1,539.5,716.61,531.97
2018,7,29,9,0,598.0,180.0,2.0,31.0,598.0,786.93,576.66
2018,7,29,9,15,697.0,158.5,2.05,31.75,673.5,863.63,623.72
2018,7,29,9,30,796.0,137.0,2.1,32.5,749.0,935.8,666.51
2018,7,29,9,45,826.0,131.5,2.15,33.25,792.0,962.97,680.15
2018,7,29,10,0,856.0,126.0,2.2,34.0,835.0,979.32,687.4
2018,7,29,10,15,863.0,128.0,2.3,34.55,864.0,987.06,690.52
2018,7,29,10,30,870.0,130.0,2.4,35.1,893.0,991.73,691.91
2018,7,29,10,45,875.5,130.0,2.45,35.7,914.5,989.79,688.71
2018,7,29,11,0,881.0,130.0,2.5,36.3,936.0,984.76,683.78
2018,7,29,11,15,870.5,140.0,2.65,36.45,947.0,971.22,675.87
2018,7,29,11,30,860.0,150.0,2.8,36.6,958.0,954.7,666.15
2018,7,29,11,45,848.0,159.0,2.9,36.75,960.5,939.87,657.1
2018,7,29,12,0,836.0,168.0,3.0,36.9,963.0,915.58,642.07
2018,7,29,12,15,850.0,159.5,3.1,36.75,967.0,895.1,630.27
2018,7,29,12,30,864.0,151.0,3.2,36.6,971.0,867.75,613.97
2018,7,29,12,45,758.5,213.5,3.35,36.45,929.0,815.02,581.11
2018,7,29,13,0,653.0,276.0,3.5,36.3,887.0,759.06,542.54
2018,7,29,13,15,644.0,275.5,3.55,36.1,869.5,723.26,518.99
2018,7,29,13,30,635.0,275.0,3.6,35.9,852.0,686.84,494.48
2018,7,29,13,45,628.5,271.0,3.65,35.7,830.0,648.64,468.37
2018,7,29,14,0,622.0,267.0,3.7,35.5,808.0,609.99,441.4
2018,7,29,14,15,657.5,237.5,3.75,35.2,791.5,573.5,416.02
2018,7,29,14,30,693.0,208.0,3.8,34.9,775.0,533.26,386.98
2018,7,29,14,45,719.0,183.5,3.85,34.65,749.0,488.87,353.7
2018,7,29,15,0,745.0,159.0,3.9,34.4,723.0,441.61,317.06
2018,7,29,15,15,744.5,148.5,3.9,34.4,685.5,392.82,277.84
2018,7,29,15,30,744.0,138.0,3.9,34.4,648.0,343.7,237.49
2018,7,29,15,45,738.0,129.5,3.9,33.5,606.0,294.48,197.32
2018,7,29,16,0,732.0,121.0,3.9,32.6,564.0,245.75,157.31
2018,7,29,16,15,706.5,116.0,3.85,32.0,514.0,197.12,118.88
2018,7,29,16,30,681.0,111.0,3.8,31.4,464.0,151.29,85.53
2018,7,29,16,45,654.5,105.5,3.75,30.8,415.5,107.98,59.7
2018,7,29,17,0,628.0,100.0,3.7,30.2,367.0,67.85,51.21
2018,7,29,17,15,588.5,92.5,3.6,29.5,316.5,61.74,46.43
2018,7,29,17,30,549.0,85.0,3.5,28.8,266.0,59.01,44.36
2018,7,29,17,45,495.0,75.5,3.4,28.05,217.0,54.31,40.52
2018,7,29,18,0,441.0,66.0,3.3,27.3,168.0,49.3,36.23
2018,7,29,18,15,370.5,54.5,3.15,26.65,125.0,41.14,29.06
2018,7,29,18,30,300.0,43.0,3.0,26.0,82.0,33.18,21.78
2018,7,29,18,45,197.0,29.0,2.85,25.35,50.0,22.78,10.48
2018,7,29,19,0,94.0,15.0,2.7,24.7,18.0,14.3,0.0
2018,7,29,19,15,47.0,7.5,2.6,24.3,9.0,0.0,0.0
2018,7,29,19,30,0.0,0.0,2.5,23.9,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.3,23.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.25,22.9,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.2,22.7,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.15,22.45,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.05,22.1,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.95,21.85,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.9,21.7,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.85,21.55,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.8,21.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.75,21.3,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.65,21.05,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.5,20.75,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.25,20.1,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.2,19.65,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.25,19.55,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.35,19.45,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.7,19.35,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,7,30,5,15,81.0,10.5,1.85,19.55,14.5,42.06,0.0
2018,7,30,5,30,162.0,21.0,1.9,19.8,29.0,112.99,0.0
2018,7,30,5,45,272.5,32.5,2.0,20.0,65.0,200.19,147.05
2018,7,30,6,0,383.0,44.0,2.1,20.2,101.0,285.47,225.34
2018,7,30,6,15,417.0,51.0,2.0,20.7,135.5,331.02,266.08
2018,7,30,6,30,451.0,58.0,1.9,21.2,170.0,378.61,306.26
2018,7,30,6,45,464.5,69.0,1.85,21.75,208.0,419.5,338.96
2018,7,30,7,0,478.0,80.0,1.8,22.3,246.0,460.39,370.0
2018,7,30,7,15,373.0,122.0,1.8,23.25,264.5,443.93,353.48
2018,7,30,7,30,268.0,164.0,1.8,24.2,283.0,409.83,323.42
2018,7,30,7,45,257.5,191.5,1.8,25.2,317.0,440.38,343.79
2018,7,30,8,0,247.0,219.0,1.8,26.2,351.0,468.96,361.71
2018,7,30,8,15,400.0,197.5,1.85,27.25,435.0,595.57,454.08
2018,7,30,8,30,553.0,176.0,1.9,28.3,519.0,715.61,537.31
2018,7,30,8,45,695.0,137.5,1.95,29.35,601.0,818.64,602.88
2018,7,30,9,0,837.0,99.0,2.0,30.4,683.0,905.48,655.11
2018,7,30,9,15,849.5,100.5,2.1,31.4,723.5,929.67,666.61
2018,7,30,9,30,862.0,102.0,2.2,32.4,764.0,951.3,677.02
2018,7,30,9,45,872.0,103.0,2.35,33.35,799.0,967.22,684.43
2018,7,30,10,0,882.0,104.0,2.5,34.3,834.0,980.24,690.06
2018,7,30,10,15,888.0,106.5,2.6,35.1,863.0,987.92,692.38
2018,7,30,10,30,894.0,109.0,2.7,35.9,892.0,992.44,692.86
2018,7,30,10,45,898.0,110.0,2.75,36.65,913.5,990.25,689.01
2018,7,30,11,0,902.0,111.0,2.8,37.4,935.0,984.89,683.38
2018,7,30,11,15,904.0,112.5,2.9,37.85,949.5,974.98,676.33
2018,7,30,11,30,906.0,114.0,3.0,38.3,964.0,961.97,667.47
2018,7,30,11,45,906.0,115.0,3.1,38.75,970.0,943.64,655.36
2018,7,30,12,0,906.0,116.0,3.2,39.2,976.0,922.47,641.55
2018,7,30,12,15,901.0,119.0,3.25,39.4,974.0,896.12,624.86
2018,7,30,12,30,896.0,122.0,3.3,39.6,972.0,867.39,606.67
2018,7,30,12,45,888.5,126.0,3.35,39.8,962.5,835.33,586.31
2018,7,30,13,0,881.0,130.0,3.4,40.0,953.0,801.36,564.63
2018,7,30,13,15,877.5,129.0,3.45,39.95,937.0,764.27,541.38
2018,7,30,13,30,874.0,128.0,3.5,39.9,921.0,725.44,516.18
2018,7,30,13,45,868.5,127.0,3.5,39.85,898.0,683.69,487.37
2018,7,30,14,0,863.0,126.0,3.5,39.8,875.0,640.67,457.08
2018,7,30,14,15,855.0,124.5,3.55,39.6,845.0,594.71,424.45
2018,7,30,14,30,847.0,123.0,3.6,39.4,815.0,548.07,390.43
2018,7,30,14,45,837.0,121.0,3.6,39.15,779.0,499.58,354.14
2018,7,30,15,0,827.0,119.0,3.6,38.9,743.0,446.0,313.31
2018,7,30,15,15,814.0,116.0,3.6,38.9,701.5,395.1,273.01
2018,7,30,15,30,801.0,113.0,3.6,38.9,660.0,344.92,232.42
2018,7,30,15,45,783.0,110.0,3.65,38.2,614.5,294.31,191.82
2018,7,30,16,0,765.0,107.0,3.7,37.5,569.0,245.33,152.44
