Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,9,15,881.5,88.5,1.45,24.9,684.5,904.91,663.09
2018,8,29,9,30,892.0,92.0,1.5,25.4,726.0,926.09,674.4
2018,8,29,9,45,898.5,94.5,1.6,25.9,760.5,939.38,681.35
2018,8,29,10,0,905.0,97.0,1.7,26.4,795.0,949.45,686.39
2018,8,29,10,15,912.0,98.5,1.85,26.7,824.0,955.6,690.18
2018,8,29,10,30,919.0,100.0,2.0,27.0,853.0,958.41,691.92
2018,8,29,10,45,924.5,100.0,2.15,27.3,874.5,954.88,689.65
2018,8,29,11,0,930.0,100.0,2.3,27.6,896.0,947.99,685.31
2018,8,29,11,15,933.0,101.0,2.45,27.7,910.0,936.53,678.6
2018,8,29,11,30,936.0,102.0,2.6,27.8,924.0,921.76,669.76
2018,8,29,11,45,938.0,102.0,2.7,27.9,930.5,901.93,657.19
2018,8,29,12,0,940.0,102.0,2.8,28.0,937.0,878.99,642.6
2018,8,29,12,15,939.5,102.0,2.85,28.2,934.5,851.04,624.07
2018,8,29,12,30,939.0,102.0,2.9,28.4,932.0,820.34,603.67
2018,8,29,12,45,938.0,101.0,2.95,28.6,922.0,785.72,580.56
2018,8,29,13,0,937.0,100.0,3.0,28.8,912.0,748.67,555.67
2018,8,29,13,15,935.0,98.5,3.05,29.05,894.5,708.22,526.67
2018,8,29,13,30,933.0,97.0,3.1,29.3,877.0,665.73,495.19
2018,8,29,13,45,928.5,95.0,3.2,29.55,851.5,619.49,460.48
2018,8,29,14,0,924.0,93.0,3.3,29.8,826.0,571.78,423.77
2018,8,29,14,15,798.5,140.0,3.35,29.75,755.0,502.3,370.62
2018,8,29,14,30,673.0,187.0,3.4,29.7,684.0,441.69,323.79
2018,8,29,14,45,649.0,182.5,3.45,29.7,641.0,391.57,283.85
2018,8,29,15,0,625.0,178.0,3.5,29.7,598.0,343.33,244.62
2018,8,29,15,15,669.5,149.5,3.5,29.7,572.0,296.56,204.29
2018,8,29,15,30,714.0,121.0,3.5,29.7,546.0,245.31,159.75
2018,8,29,15,45,642.0,128.0,3.55,29.1,486.0,197.52,123.32
2018,8,29,16,0,570.0,135.0,3.6,28.5,426.0,157.65,96.16
2018,8,29,16,15,619.5,111.5,3.6,27.9,397.0,108.61,62.76
2018,8,29,16,30,669.0,88.0,3.6,27.3,368.0,55.91,41.82
2018,8,29,16,45,452.0,101.5,3.6,26.75,279.5,69.81,53.85
2018,8,29,17,0,235.0,115.0,3.6,26.2,191.0,86.55,68.22
2018,8,29,17,15,152.5,94.0,3.5,25.4,139.5,76.31,59.69
2018,8,29,17,30,70.0,73.0,3.4,24.6,88.0,60.33,45.99
2018,8,29,17,45,100.0,53.5,3.35,23.8,68.5,45.18,32.72
2018,8,29,18,0,130.0,34.0,3.3,23.0,49.0,27.99,17.44
2018,8,29,18,15,122.0,23.5,3.3,22.45,32.0,18.49,3.53
2018,8,29,18,30,114.0,13.0,3.3,21.9,15.0,12.39,0.0
2018,8,29,18,45,57.0,6.5,3.25,21.35,7.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.2,20.8,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.05,20.4,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.8,19.6,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.45,18.6,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.9,17.95,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.75,17.85,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.65,17.75,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.55,17.7,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.35,17.55,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.15,17.3,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.65,16.6,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.65,16.3,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,30,5,15,4.0,1.0,1.2,16.85,1.0,0.0,0.0
2018,8,30,5,30,8.0,2.0,1.3,17.1,2.0,0.0,0.0
2018,8,30,5,45,43.0,14.0,1.45,17.35,17.0,32.16,0.0
2018,8,30,6,0,78.0,26.0,1.6,17.6,32.0,83.54,44.22
2018,8,30,6,15,129.5,43.0,1.65,18.0,62.0,137.61,106.0
2018,8,30,6,30,181.0,60.0,1.7,18.4,92.0,191.45,153.65
2018,8,30,6,45,212.5,79.0,1.75,18.8,129.0,239.91,195.28
2018,8,30,7,0,244.0,98.0,1.8,19.2,166.0,290.19,237.07
2018,8,30,7,15,252.5,119.5,1.75,19.55,202.5,329.34,268.1
2018,8,30,7,30,261.0,141.0,1.7,19.9,239.0,368.01,297.65
2018,8,30,7,45,261.5,163.0,1.65,20.3,273.5,400.64,321.34
2018,8,30,8,0,262.0,185.0,1.6,20.7,308.0,432.12,343.46
2018,8,30,8,15,296.0,202.0,1.55,21.15,355.5,484.03,381.05
2018,8,30,8,30,330.0,219.0,1.5,21.6,403.0,536.53,417.9
2018,8,30,8,45,386.0,225.0,1.4,22.0,458.0,595.56,458.93
2018,8,30,9,0,442.0,231.0,1.3,22.4,513.0,669.43,508.61
2018,8,30,9,15,494.5,228.5,1.3,23.15,563.5,717.14,539.26
2018,8,30,9,30,547.0,226.0,1.3,23.9,614.0,764.23,569.02
2018,8,30,9,45,579.5,224.5,1.25,24.6,653.5,797.23,587.85
2018,8,30,10,0,612.0,223.0,1.2,25.3,693.0,824.33,602.67
2018,8,30,10,15,681.0,202.0,1.35,25.9,743.5,862.35,627.49
2018,8,30,10,30,750.0,181.0,1.5,26.5,794.0,897.2,649.13
2018,8,30,10,45,785.0,170.0,1.6,27.15,826.0,904.28,652.13
2018,8,30,11,0,820.0,159.0,1.7,27.8,858.0,912.79,656.42
2018,8,30,11,15,843.5,148.5,1.95,28.25,877.5,907.92,654.3
2018,8,30,11,30,867.0,138.0,2.2,28.7,897.0,894.37,646.49
2018,8,30,11,45,875.5,133.5,2.4,29.15,904.5,876.57,635.35
2018,8,30,12,0,884.0,129.0,2.6,29.6,912.0,855.71,622.08
2018,8,30,12,15,881.0,130.5,2.8,29.8,909.0,828.22,604.89
2018,8,30,12,30,878.0,132.0,3.0,30.0,906.0,798.25,585.85
2018,8,30,12,45,872.5,133.0,3.2,30.25,894.5,763.7,563.33
2018,8,30,13,0,867.0,134.0,3.4,30.5,883.0,727.17,538.21
2018,8,30,13,15,862.0,133.0,3.55,30.45,864.5,687.42,510.17
2018,8,30,13,30,857.0,132.0,3.7,30.4,846.0,646.06,480.25
2018,8,30,13,45,850.5,130.5,3.8,30.35,820.5,601.96,447.44
2018,8,30,14,0,844.0,129.0,3.9,30.3,795.0,553.8,410.88
2018,8,30,14,15,833.5,128.0,4.0,30.05,763.0,505.48,373.42
2018,8,30,14,30,823.0,127.0,4.1,29.8,731.0,456.86,334.62
2018,8,30,14,45,808.5,125.0,4.15,29.6,692.0,405.82,292.88
2018,8,30,15,0,794.0,123.0,4.2,29.4,653.0,355.36,250.67
2018,8,30,15,15,777.0,118.5,4.2,29.4,608.5,302.96,206.32
2018,8,30,15,30,760.0,114.0,4.2,29.4,564.0,251.87,163.2
2018,8,30,15,45,736.5,110.5,4.25,28.45,516.0,196.38,118.91
2018,8,30,16,0,713.0,107.0,4.3,27.5,468.0,148.51,83.89
2018,8,30,16,15,682.0,102.0,4.25,26.85,417.5,101.7,56.78
2018,8,30,16,30,651.0,97.0,4.2,26.2,367.0,62.86,47.92
2018,8,30,16,45,608.5,89.5,4.15,25.6,314.5,60.23,45.97
2018,8,30,17,0,566.0,82.0,4.1,25.0,262.0,57.42,43.75
2018,8,30,17,15,508.0,73.0,3.95,24.2,211.5,53.1,40.13
2018,8,30,17,30,450.0,64.0,3.8,23.4,161.0,48.54,36.12
2018,8,30,17,45,365.0,51.5,3.65,22.6,116.0,40.38,28.76
2018,8,30,18,0,280.0,39.0,3.5,21.8,71.0,30.36,19.34
2018,8,30,18,15,168.5,24.0,3.5,21.2,40.5,19.02,1.36
2018,8,30,18,30,57.0,9.0,3.5,20.6,10.0,8.58,0.0
2018,8,30,18,45,28.5,4.5,3.45,20.0,5.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.4,19.4,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.35,19.05,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.3,18.7,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.3,18.35,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.25,17.75,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.1,17.25,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.9,16.85,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.15,16.05,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,31,5,15,6.0,1.0,1.6,15.95,1.0,0.0,0.0
2018,8,31,5,30,12.0,2.0,1.9,16.3,2.0,0.0,0.0
2018,8,31,5,45,117.5,15.0,2.2,16.65,23.0,65.52,0.0
2018,8,31,6,0,223.0,28.0,2.5,17.0,44.0,165.63,85.99
2018,8,31,6,15,337.0,39.5,2.55,17.45,86.5,253.96,198.55
2018,8,31,6,30,451.0,51.0,2.6,17.9,129.0,347.94,281.04
2018,8,31,6,45,305.5,61.5,2.65,18.35,122.5,285.29,233.65
2018,8,31,7,0,160.0,72.0,2.7,18.8,116.0,199.36,163.39
2018,8,31,7,15,96.5,105.0,2.75,19.5,133.0,189.68,154.07
2018,8,31,7,30,33.0,138.0,2.8,20.2,150.0,173.26,138.31
2018,8,31,7,45,185.5,149.0,2.8,20.9,234.0,311.91,252.86
2018,8,31,8,0,338.0,160.0,2.8,21.6,318.0,461.55,370.4
2018,8,31,8,15,560.0,128.5,2.85,22.3,425.0,634.84,501.93
2018,8,31,8,30,782.0,97.0,2.9,23.0,532.0,793.33,612.35
2018,8,31,8,45,818.0,94.5,2.9,23.75,583.5,836.07,637.37
2018,8,31,9,0,854.0,92.0,2.9,24.5,635.0,870.12,656.84
2018,8,31,9,15,866.5,94.0,2.95,25.25,676.0,893.75,669.4
2018,8,31,9,30,879.0,96.0,3.0,26.0,717.0,914.62,680.12
2018,8,31,9,45,888.5,98.0,3.1,26.7,752.5,929.78,687.54
2018,8,31,10,0,898.0,100.0,3.2,27.4,788.0,941.8,692.97
2018,8,31,10,15,905.0,100.5,3.35,28.05,816.0,946.65,694.25
2018,8,31,10,30,912.0,101.0,3.5,28.7,844.0,948.2,693.51
2018,8,31,10,45,917.5,101.5,3.65,29.35,865.5,945.05,689.79
2018,8,31,11,0,923.0,102.0,3.8,30.0,887.0,938.54,683.99
2018,8,31,11,15,927.0,102.0,3.9,30.45,901.0,926.84,675.16
2018,8,31,11,30,931.0,102.0,4.0,30.9,915.0,911.85,664.28
2018,8,31,11,45,933.0,102.0,4.15,31.3,921.0,891.94,650.61
2018,8,31,12,0,935.0,102.0,4.3,31.7,927.0,868.94,634.92
2018,8,31,12,15,935.0,101.5,4.35,31.85,924.5,840.89,616.07
2018,8,31,12,30,935.0,101.0,4.4,32.0,922.0,810.08,595.34
2018,8,31,12,45,933.0,100.0,4.5,32.2,911.0,774.71,571.51
2018,8,31,13,0,931.0,99.0,4.6,32.4,900.0,736.98,545.93
2018,8,31,13,15,928.0,97.5,4.65,32.35,881.5,695.97,516.45
2018,8,31,13,30,925.0,96.0,4.7,32.3,863.0,653.0,484.9
2018,8,31,13,45,920.5,93.5,4.8,32.25,837.0,606.54,450.21
2018,8,31,14,0,916.0,91.0,4.9,32.2,811.0,558.64,413.48
2018,8,31,14,15,908.0,90.0,4.95,31.95,778.5,509.12,374.65
2018,8,31,14,30,900.0,89.0,5.0,31.7,746.0,458.86,334.09
2018,8,31,14,45,890.0,86.5,5.0,31.45,707.0,406.08,290.48
2018,8,31,15,0,880.0,84.0,5.0,31.2,668.0,353.22,245.81
2018,8,31,15,15,865.0,82.0,5.0,31.2,623.5,299.56,199.85
2018,8,31,15,30,850.0,80.0,5.0,31.2,579.0,246.76,154.89
2018,8,31,15,45,831.5,77.0,5.05,30.3,530.5,193.69,112.15
2018,8,31,16,0,813.0,74.0,5.1,29.4,482.0,135.18,69.23
2018,8,31,16,15,787.5,70.0,5.05,28.8,430.5,84.48,41.04
2018,8,31,16,30,762.0,66.0,5.0,28.2,379.0,45.36,32.8
2018,8,31,16,45,724.0,62.5,4.9,27.55,326.0,44.48,32.26
2018,8,31,17,0,686.0,59.0,4.8,26.9,273.0,43.61,31.65
2018,8,31,17,15,629.5,53.5,4.55,26.0,221.0,40.97,29.47
2018,8,31,17,30,573.0,48.0,4.3,25.1,169.0,34.97,24.26
2018,8,31,17,45,481.5,40.5,4.0,24.15,122.0,30.68,20.32
2018,8,31,18,0,390.0,33.0,3.7,23.2,75.0,26.29,15.7
2018,8,31,18,15,238.5,21.0,3.5,22.55,42.5,17.25,0.0
2018,8,31,18,30,87.0,9.0,3.3,21.9,10.0,8.58,0.0
2018,8,31,18,45,43.5,4.5,3.15,21.2,5.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.85,20.1,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.7,19.7,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.6,19.25,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.45,18.55,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.1,16.45,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,9,1,5,15,7.0,1.5,1.55,16.15,1.0,0.0,0.0
2018,9,1,5,30,14.0,3.0,1.6,16.4,2.0,0.0,0.0
2018,9,1,5,45,122.0,13.5,1.65,16.65,21.0,65.84,0.0
2018,9,1,6,0,230.0,24.0,1.7,16.9,40.0,161.85,75.88
2018,9,1,6,15,346.0,35.0,1.65,17.45,82.5,253.5,196.99
2018,9,1,6,30,462.0,46.0,1.6,18.0,125.0,347.72,279.1
2018,9,1,6,45,310.5,58.5,1.5,18.55,119.5,283.74,230.86
2018,9,1,7,0,159.0,71.0,1.4,19.1,114.0,197.2,160.66
2018,9,1,7,15,80.0,93.5,1.35,19.9,115.0,163.45,131.63
2018,9,1,7,30,1.0,116.0,1.3,20.7,116.0,114.94,89.4
2018,9,1,7,45,46.0,150.5,1.2,21.5,171.5,195.35,154.97
2018,9,1,8,0,91.0,185.0,1.1,22.3,227.0,270.22,213.48
2018,9,1,8,15,135.5,213.0,1.1,23.1,284.0,351.26,274.59
2018,9,1,8,30,180.0,241.0,1.1,23.9,341.0,421.22,325.38
2018,9,1,8,45,339.5,217.0,1.1,24.75,425.0,544.41,416.22
2018,9,1,9,0,499.0,193.0,1.1,25.6,509.0,675.15,507.24
2018,9,1,9,15,664.5,154.5,1.25,26.3,604.5,791.01,584.86
2018,9,1,9,30,830.0,116.0,1.4,27.0,700.0,897.96,652.41
2018,9,1,9,45,856.0,113.0,1.5,27.7,741.5,914.42,659.92
2018,9,1,10,0,882.0,110.0,1.6,28.4,783.0,935.72,671.58
2018,9,1,10,15,890.5,111.5,1.8,29.0,813.0,942.76,675.62
2018,9,1,10,30,899.0,113.0,2.0,29.6,843.0,946.53,677.68
2018,9,1,10,45,904.5,114.0,2.2,30.2,864.5,943.7,675.52
2018,9,1,11,0,910.0,115.0,2.4,30.8,886.0,937.54,671.26
2018,9,1,11,15,913.5,115.5,2.55,31.15,900.0,925.78,663.65
2018,9,1,11,30,917.0,116.0,2.7,31.5,914.0,910.79,654.0
2018,9,1,11,45,919.5,115.5,2.85,31.9,920.0,890.8,640.98
2018,9,1,12,0,922.0,115.0,3.0,32.3,926.0,867.76,625.96
2018,9,1,12,15,917.5,118.0,3.15,32.4,923.0,839.52,608.21
2018,9,1,12,30,913.0,121.0,3.3,32.5,920.0,808.73,588.63
2018,9,1,12,45,905.0,123.5,3.45,32.65,907.5,772.57,565.13
2018,9,1,13,0,897.0,126.0,3.6,32.8,895.0,734.47,539.13
2018,9,1,13,15,892.5,124.5,3.7,32.75,876.0,693.41,510.14
2018,9,1,13,30,888.0,123.0,3.8,32.7,857.0,650.61,479.22
2018,9,1,13,45,881.0,121.5,3.9,32.65,830.5,604.86,445.37
2018,9,1,14,0,874.0,120.0,4.0,32.6,804.0,557.95,409.76
2018,9,1,14,15,864.5,118.5,4.0,32.4,771.0,508.92,371.65
2018,9,1,14,30,855.0,117.0,4.0,32.2,738.0,454.88,328.91
2018,9,1,14,45,842.0,114.5,4.05,32.0,698.5,402.41,286.22
2018,9,1,15,0,829.0,112.0,4.1,31.8,659.0,350.31,242.86
2018,9,1,15,15,812.0,108.5,4.1,31.8,614.0,296.96,197.94
2018,9,1,15,30,795.0,105.0,4.1,31.8,569.0,244.87,154.37
2018,9,1,15,45,771.5,101.0,4.05,31.1,519.5,192.86,113.29
2018,9,1,16,0,748.0,97.0,4.0,30.4,470.0,137.71,73.85
2018,9,1,16,15,716.5,92.5,3.9,29.8,418.0,89.56,48.15
2018,9,1,16,30,685.0,88.0,3.8,29.2,366.0,56.78,42.24
2018,9,1,16,45,641.5,82.0,3.7,28.6,313.0,55.01,40.99
2018,9,1,17,0,598.0,76.0,3.6,28.0,260.0,53.14,39.57
2018,9,1,17,15,535.0,67.5,3.35,26.95,208.5,49.0,36.16
2018,9,1,17,30,472.0,59.0,3.1,25.9,157.0,44.65,32.36
2018,9,1,17,45,366.5,47.5,2.9,24.85,110.0,37.22,25.69
2018,9,1,18,0,261.0,36.0,2.7,23.8,63.0,28.11,16.88
2018,9,1,18,15,155.5,22.0,2.65,23.05,35.5,17.52,0.0
2018,9,1,18,30,50.0,8.0,2.6,22.3,8.0,7.63,0.0
2018,9,1,18,45,25.0,4.0,2.55,21.5,4.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.5,20.7,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.45,20.25,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.4,19.8,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.35,19.35,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.25,18.6,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.15,18.05,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.05,17.6,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,1.95,17.2,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,2,5,45,80.5,12.0,0.7,17.2,17.5,46.25,0.0
2018,9,2,6,0,161.0,24.0,0.7,17.7,35.0,127.44,50.8
2018,9,2,6,15,266.0,38.5,0.7,18.4,75.0,213.92,164.0
2018,9,2,6,30,371.0,53.0,0.7,19.1,115.0,302.43,240.04
2018,9,2,6,45,305.5,68.0,0.7,19.85,131.5,293.41,235.37
2018,9,2,7,0,240.0,83.0,0.7,20.6,148.0,266.3,214.77
2018,9,2,7,15,272.5,99.5,0.75,21.65,188.0,315.87,254.05
2018,9,2,7,30,305.0,116.0,0.8,22.7,228.0,380.99,302.92
2018,9,2,7,45,397.5,122.0,0.85,23.75,291.5,466.38,366.37
2018,9,2,8,0,490.0,128.0,0.9,24.8,355.0,556.45,430.44
2018,9,2,8,15,571.5,129.5,0.9,25.95,423.0,642.91,488.41
2018,9,2,8,30,653.0,131.0,0.9,27.1,491.0,725.25,540.01
2018,9,2,8,45,716.5,125.5,0.9,28.25,551.5,785.02,574.66
2018,9,2,9,0,780.0,120.0,0.9,29.4,612.0,840.54,605.66
2018,9,2,9,15,797.0,122.5,0.95,30.25,654.0,867.3,619.17
2018,9,2,9,30,814.0,125.0,1.0,31.1,696.0,891.49,631.3
2018,9,2,9,45,827.5,126.5,1.05,31.9,732.0,908.6,639.13
2018,9,2,10,0,841.0,128.0,1.1,32.7,768.0,922.72,645.22
2018,9,2,10,15,849.5,129.5,1.2,33.15,796.5,929.15,648.35
2018,9,2,10,30,858.0,131.0,1.3,33.6,825.0,925.42,645.39
2018,9,2,10,45,864.5,132.0,1.4,34.05,847.0,923.42,643.67
2018,9,2,11,0,871.0,133.0,1.5,34.5,869.0,918.21,639.99
2018,9,2,11,15,875.0,133.5,1.55,34.8,882.5,907.08,632.54
2018,9,2,11,30,879.0,134.0,1.6,35.1,896.0,892.83,623.28
2018,9,2,11,45,880.5,133.5,1.65,35.4,901.0,872.45,610.29
2018,9,2,12,0,882.0,133.0,1.7,35.7,906.0,849.21,595.57
2018,9,2,12,15,881.0,133.0,1.75,35.8,903.0,821.68,578.62
2018,9,2,12,30,880.0,133.0,1.8,35.9,900.0,791.61,559.98
2018,9,2,12,45,877.0,132.5,1.9,35.95,889.0,757.24,538.94
2018,9,2,13,0,874.0,132.0,2.0,36.0,878.0,720.74,514.92
2018,9,2,13,15,869.5,130.5,2.1,35.9,859.5,680.44,487.86
2018,9,2,13,30,865.0,129.0,2.2,35.8,841.0,638.46,458.89
2018,9,2,13,45,858.0,127.0,2.3,35.75,814.5,593.17,426.66
2018,9,2,14,0,851.0,125.0,2.4,35.7,788.0,543.67,390.57
2018,9,2,14,15,841.0,123.0,2.5,35.4,755.0,494.33,353.77
2018,9,2,14,30,831.0,121.0,2.6,35.1,722.0,444.66,315.47
2018,9,2,14,45,817.5,118.5,2.75,34.85,682.5,393.18,274.74
2018,9,2,15,0,804.0,116.0,2.9,34.6,643.0,342.18,233.3
2018,9,2,15,15,786.5,112.5,2.9,34.6,598.5,290.02,190.22
2018,9,2,15,30,769.0,109.0,2.9,34.6,554.0,239.22,148.58
2018,9,2,15,45,746.0,104.5,3.1,33.6,505.5,182.9,105.34
2018,9,2,16,0,723.0,100.0,3.3,32.6,457.0,134.01,71.7
2018,9,2,16,15,691.5,94.5,3.3,31.8,405.5,86.58,47.44
2018,9,2,16,30,660.0,89.0,3.3,31.0,354.0,57.71,42.7
2018,9,2,16,45,585.5,84.5,3.3,30.15,294.5,57.09,42.46
2018,9,2,17,0,511.0,80.0,3.3,29.3,235.0,56.55,42.2
2018,9,2,17,15,464.5,69.5,3.2,28.05,189.0,50.89,37.56
2018,9,2,17,30,418.0,59.0,3.1,26.8,143.0,44.87,32.38
2018,9,2,17,45,337.0,47.0,2.95,25.6,101.5,37.02,25.37
2018,9,2,18,0,256.0,35.0,2.8,24.4,60.0,27.4,15.94
2018,9,2,18,15,144.5,20.5,2.7,23.65,33.0,16.34,0.0
2018,9,2,18,30,33.0,6.0,2.6,22.9,6.0,5.72,0.0
2018,9,2,18,45,16.5,3.0,2.45,22.15,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.3,21.4,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.2,21.05,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,1.95,20.35,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.75,19.75,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.65,19.3,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.5,18.95,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.35,18.65,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.25,18.4,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.75,16.65,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.65,16.6,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.6,16.45,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,3,5,45,70.0,12.0,0.9,17.3,16.5,41.59,0.0
2018,9,3,6,0,140.0,24.0,1.0,17.6,33.0,116.57,37.59
2018,9,3,6,15,241.5,39.0,1.1,18.2,72.0,201.78,154.43
2018,9,3,6,30,343.0,54.0,1.2,18.8,111.0,286.13,228.31
2018,9,3,6,45,233.5,63.0,1.25,19.35,108.0,242.14,195.69
2018,9,3,7,0,124.0,72.0,1.3,19.9,105.0,175.44,141.81
2018,9,3,7,15,62.0,89.0,1.3,20.85,105.5,145.31,115.99
2018,9,3,7,30,0.0,106.0,1.3,21.8,106.0,103.28,79.57
2018,9,3,7,45,19.0,138.5,1.3,22.75,147.0,151.46,118.54
2018,9,3,8,0,38.0,171.0,1.3,23.7,188.0,211.36,165.41
2018,9,3,8,15,193.0,183.5,1.25,24.65,287.5,362.37,284.19
2018,9,3,8,30,348.0,196.0,1.2,25.6,387.0,521.84,401.47
2018,9,3,8,45,517.5,169.5,1.2,26.55,481.0,655.88,495.39
2018,9,3,9,0,687.0,143.0,1.2,27.5,575.0,787.74,581.25
2018,9,3,9,15,732.0,139.5,1.3,28.2,627.0,830.79,606.19
2018,9,3,9,30,777.0,136.0,1.4,28.9,679.0,868.11,628.07
2018,9,3,9,45,785.5,140.5,1.45,29.6,713.0,883.51,635.14
2018,9,3,10,0,794.0,145.0,1.5,30.3,747.0,895.94,640.6
2018,9,3,10,15,803.0,146.0,1.6,30.9,774.5,902.06,643.02
2018,9,3,10,30,812.0,147.0,1.7,31.5,802.0,905.09,643.63
2018,9,3,10,45,818.5,148.5,1.75,32.1,823.5,903.25,640.71
2018,9,3,11,0,825.0,150.0,1.8,32.7,845.0,898.25,635.98
2018,9,3,11,15,829.0,150.5,1.85,33.15,858.0,886.9,627.75
2018,9,3,11,30,833.0,151.0,1.9,33.6,871.0,872.51,617.75
2018,9,3,11,45,835.0,151.5,1.95,34.05,877.0,853.46,604.89
2018,9,3,12,0,837.0,152.0,2.0,34.5,883.0,831.59,590.31
2018,9,3,12,15,837.5,151.5,2.1,34.7,881.0,804.87,573.62
2018,9,3,12,30,838.0,151.0,2.2,34.9,879.0,775.64,555.2
2018,9,3,12,45,836.0,150.0,2.25,35.1,868.5,741.77,532.6
2018,9,3,13,0,834.0,149.0,2.3,35.3,858.0,705.86,507.77
2018,9,3,13,15,829.0,147.5,2.35,35.35,839.5,665.67,479.86
2018,9,3,13,30,824.0,146.0,2.4,35.4,821.0,624.0,450.29
2018,9,3,13,45,816.0,144.5,2.5,35.4,795.0,579.36,418.17
2018,9,3,14,0,808.0,143.0,2.6,35.4,769.0,533.88,384.52
2018,9,3,14,15,797.0,140.0,2.65,35.2,735.5,485.09,347.73
2018,9,3,14,30,786.0,137.0,2.7,35.0,702.0,436.18,309.77
2018,9,3,14,45,771.5,134.0,2.75,34.8,663.0,386.12,269.98
2018,9,3,15,0,757.0,131.0,2.8,34.6,624.0,331.76,226.24
2018,9,3,15,15,738.0,127.0,2.8,34.6,580.0,280.79,184.42
2018,9,3,15,30,719.0,123.0,2.8,34.6,536.0,231.41,144.26
2018,9,3,15,45,693.0,118.5,2.9,33.8,488.0,182.42,107.0
2018,9,3,16,0,667.0,114.0,3.0,33.0,440.0,136.18,75.89
2018,9,3,16,15,632.5,107.5,3.0,32.3,389.0,91.05,53.61
2018,9,3,16,30,598.0,101.0,3.0,31.6,338.0,67.11,50.38
2018,9,3,16,45,551.0,92.5,3.0,30.95,286.5,63.82,47.92
2018,9,3,17,0,504.0,84.0,3.0,30.3,235.0,60.31,45.16
2018,9,3,17,15,439.5,73.5,2.85,29.3,186.0,53.9,39.85
2018,9,3,17,30,375.0,63.0,2.7,28.3,137.0,47.32,34.17
2018,9,3,17,45,280.5,48.0,2.6,27.3,94.0,36.8,24.9
2018,9,3,18,0,186.0,33.0,2.5,26.3,51.0,25.8,14.15
2018,9,3,18,15,103.5,18.5,2.4,25.6,27.5,14.73,0.0
2018,9,3,18,30,21.0,4.0,2.3,24.9,4.0,3.81,0.0
2018,9,3,18,45,10.5,2.0,2.15,24.25,2.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,23.6,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.85,23.2,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,22.8,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.15,21.75,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.65,19.75,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.75,19.2,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.85,18.8,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.95,18.25,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.85,17.8,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,4,5,45,53.0,11.5,0.95,18.45,14.5,33.69,0.0
2018,9,4,6,0,106.0,23.0,1.0,18.8,29.0,97.98,21.85
2018,9,4,6,15,195.5,40.5,1.05,19.4,66.5,180.06,136.16
2018,9,4,6,30,285.0,58.0,1.1,20.0,104.0,258.48,204.85
2018,9,4,6,45,196.0,66.0,1.15,20.6,103.0,210.46,169.03
2018,9,4,7,0,107.0,74.0,1.2,21.2,102.0,156.43,125.42
2018,9,4,7,15,56.5,96.5,1.05,22.15,111.5,140.99,111.69
2018,9,4,7,30,6.0,119.0,0.9,23.1,121.0,122.37,94.66
2018,9,4,7,45,69.0,152.5,0.8,24.0,183.5,215.53,169.65
2018,9,4,8,0,132.0,186.0,0.7,24.9,246.0,316.04,246.34
2018,9,4,8,15,270.5,186.5,0.6,25.95,328.0,441.88,339.6
2018,9,4,8,30,409.0,187.0,0.5,27.0,410.0,575.92,432.42
2018,9,4,8,45,497.5,179.5,0.4,28.05,474.5,649.02,478.22
2018,9,4,9,0,586.0,172.0,0.3,29.1,539.0,729.87,527.33
2018,9,4,9,15,675.5,158.0,0.3,30.1,607.5,799.65,567.62
2018,9,4,9,30,765.0,144.0,0.3,31.1,676.0,868.49,605.76
2018,9,4,9,45,793.0,139.0,0.3,32.05,715.0,886.55,612.19
2018,9,4,10,0,821.0,134.0,0.3,33.0,754.0,906.44,620.43
2018,9,4,10,15,830.0,135.5,0.4,33.6,782.5,913.08,623.59
2018,9,4,10,30,839.0,137.0,0.5,34.2,811.0,916.55,625.21
2018,9,4,10,45,845.5,137.5,0.55,34.8,832.0,913.49,622.09
2018,9,4,11,0,852.0,138.0,0.6,35.4,853.0,907.22,617.26
2018,9,4,11,15,856.0,138.5,0.7,35.75,866.5,889.95,607.51
2018,9,4,11,30,860.0,139.0,0.8,36.1,880.0,875.79,599.7
2018,9,4,11,45,862.0,139.0,0.85,36.5,885.5,856.47,587.76
2018,9,4,12,0,864.0,139.0,0.9,36.9,891.0,834.3,574.14
2018,9,4,12,15,861.0,139.5,1.0,37.0,887.0,805.94,558.05
2018,9,4,12,30,858.0,140.0,1.1,37.1,883.0,775.2,540.27
2018,9,4,12,45,852.5,140.5,1.25,37.2,871.0,740.44,519.72
2018,9,4,13,0,847.0,141.0,1.4,37.3,859.0,704.14,496.61
2018,9,4,13,15,842.5,140.0,1.5,37.2,840.5,664.25,470.44
2018,9,4,13,30,838.0,139.0,1.6,37.1,822.0,622.79,442.38
2018,9,4,13,45,830.5,137.0,1.7,37.0,796.0,577.4,410.75
2018,9,4,14,0,823.0,135.0,1.8,36.9,770.0,531.1,377.41
2018,9,4,14,15,813.0,132.5,1.85,36.65,737.0,482.52,341.42
2018,9,4,14,30,803.0,130.0,1.9,36.4,704.0,433.69,304.07
2018,9,4,14,45,788.5,127.0,2.0,36.15,664.5,382.8,264.3
2018,9,4,15,0,774.0,124.0,2.1,35.9,625.0,332.55,224.01
2018,9,4,15,15,755.0,120.0,2.1,35.9,580.5,281.22,182.29
2018,9,4,15,30,736.0,116.0,2.1,35.9,536.0,225.86,138.13
2018,9,4,15,45,712.5,111.0,2.25,35.1,488.0,176.02,100.65
2018,9,4,16,0,689.0,106.0,2.4,34.3,440.0,128.64,69.38
2018,9,4,16,15,657.0,100.0,2.4,33.6,389.5,82.89,48.04
2018,9,4,16,30,625.0,94.0,2.4,32.9,339.0,62.04,45.92
2018,9,4,16,45,580.0,86.5,2.45,32.15,287.5,59.32,43.94
2018,9,4,17,0,535.0,79.0,2.5,31.4,236.0,56.43,41.7
2018,9,4,17,15,469.5,69.0,2.45,30.15,186.5,51.13,37.36
2018,9,4,17,30,404.0,59.0,2.4,28.9,137.0,45.54,32.54
2018,9,4,17,45,309.0,46.0,2.35,27.65,94.5,35.36,23.59
2018,9,4,18,0,214.0,33.0,2.3,26.4,52.0,25.94,13.72
2018,9,4,18,15,118.5,18.5,2.15,25.65,28.0,17.63,0.0
2018,9,4,18,30,23.0,4.0,2.0,24.9,4.0,0.0,0.0
2018,9,4,18,45,11.5,2.0,1.9,24.1,2.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.8,23.3,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.7,22.95,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.5,22.25,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.35,21.65,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.05,20.3,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.0,19.75,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.0,19.55,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.95,19.45,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.9,19.35,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,9,5,5,45,67.5,11.0,1.05,18.0,15.0,39.32,0.0
2018,9,5,6,0,135.0,22.0,1.1,18.3,30.0,109.33,13.23
2018,9,5,6,15,240.0,37.0,1.1,18.9,68.5,197.74,149.41
2018,9,5,6,30,345.0,52.0,1.1,19.5,107.0,283.51,224.95
2018,9,5,6,45,235.5,60.0,1.1,20.05,104.0,238.59,191.96
2018,9,5,7,0,126.0,68.0,1.1,20.6,101.0,171.15,137.81
2018,9,5,7,15,65.0,89.0,1.1,21.55,106.0,147.41,117.36
2018,9,5,7,30,4.0,110.0,1.1,22.5,111.0,110.86,85.58
2018,9,5,7,45,34.5,143.0,1.15,23.45,158.5,177.85,139.64
2018,9,5,8,0,65.0,176.0,1.2,24.4,206.0,238.83,187.04
2018,9,5,8,15,162.5,194.5,1.15,25.45,280.0,350.19,272.76
2018,9,5,8,30,260.0,213.0,1.1,26.5,354.0,466.96,357.84
2018,9,5,8,45,407.0,195.5,1.1,27.55,438.5,588.6,444.0
2018,9,5,9,0,554.0,178.0,1.1,28.6,523.0,701.14,519.88
2018,9,5,9,15,664.5,155.0,1.2,29.4,596.0,784.75,573.15
2018,9,5,9,30,775.0,132.0,1.3,30.2,669.0,857.81,617.69
2018,9,5,9,45,791.5,133.5,1.4,31.0,706.0,877.04,627.16
2018,9,5,10,0,808.0,135.0,1.5,31.8,743.0,893.4,635.42
2018,9,5,10,15,817.0,136.5,1.6,32.4,771.0,899.95,638.04
2018,9,5,10,30,826.0,138.0,1.7,33.0,799.0,903.37,638.87
2018,9,5,10,45,832.5,138.5,1.8,33.65,820.0,900.31,635.59
2018,9,5,11,0,839.0,139.0,1.9,34.3,841.0,894.07,630.46
2018,9,5,11,15,843.0,139.5,2.0,34.6,854.0,882.5,622.95
2018,9,5,11,30,847.0,140.0,2.1,34.9,867.0,862.87,610.41
2018,9,5,11,45,848.0,140.5,2.25,35.2,872.0,843.38,598.39
2018,9,5,12,0,849.0,141.0,2.4,35.5,877.0,821.12,584.49
2018,9,5,12,15,848.0,141.0,2.5,35.5,874.0,794.17,567.83
2018,9,5,12,30,847.0,141.0,2.6,35.5,871.0,766.74,550.77
2018,9,5,12,45,844.5,140.0,2.75,35.55,860.0,732.21,528.33
2018,9,5,13,0,842.0,139.0,2.9,35.6,849.0,695.65,503.42
2018,9,5,13,15,837.0,137.5,3.0,35.45,830.0,655.16,475.4
2018,9,5,13,30,832.0,136.0,3.1,35.3,811.0,613.16,445.59
2018,9,5,13,45,823.5,134.5,3.15,35.15,784.5,567.92,412.52
2018,9,5,14,0,815.0,133.0,3.2,35.0,758.0,521.87,377.96
2018,9,5,14,15,804.5,130.5,3.25,34.7,725.0,473.44,340.94
2018,9,5,14,30,794.0,128.0,3.3,34.4,692.0,424.82,302.69
2018,9,5,14,45,780.5,124.0,3.35,34.1,653.0,373.91,261.78
2018,9,5,15,0,767.0,120.0,3.4,33.8,614.0,323.57,220.46
2018,9,5,15,15,748.0,116.5,3.4,33.8,570.0,273.08,178.59
2018,9,5,15,30,729.0,113.0,3.4,33.8,526.0,218.7,134.52
2018,9,5,15,45,703.5,108.5,3.45,32.9,478.0,169.44,97.25
2018,9,5,16,0,678.0,104.0,3.5,32.0,430.0,122.86,66.75
2018,9,5,16,15,644.0,99.0,3.5,31.25,380.0,78.55,47.12
2018,9,5,16,30,610.0,94.0,3.5,30.5,330.0,62.31,46.67
2018,9,5,16,45,563.0,86.0,3.5,29.75,278.5,59.19,44.31
2018,9,5,17,0,516.0,78.0,3.5,29.0,227.0,55.86,41.67
2018,9,5,17,15,448.5,68.0,3.35,27.95,178.5,50.53,37.21
2018,9,5,17,30,381.0,58.0,3.2,26.9,130.0,43.71,31.26
2018,9,5,17,45,285.0,45.0,3.05,25.85,89.0,34.65,23.11
2018,9,5,18,0,189.0,32.0,2.9,24.8,48.0,25.2,12.58
2018,9,5,18,15,103.0,18.0,2.8,24.1,26.0,17.16,0.0
2018,9,5,18,30,17.0,4.0,2.7,23.4,4.0,0.0,0.0
2018,9,5,18,45,8.5,2.0,2.6,22.7,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.4,21.65,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.3,21.3,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.95,20.1,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.85,19.7,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.75,19.3,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.65,18.55,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.55,18.25,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.5,17.95,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.45,17.7,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.25,17.25,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.75,16.65,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.65,16.55,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.55,16.25,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,9,6,5,45,72.0,11.0,0.8,17.1,15.0,41.12,0.0
2018,9,6,6,0,144.0,22.0,0.9,17.4,30.0,112.77,0.0
2018,9,6,6,15,255.5,35.5,0.8,18.05,68.5,203.3,153.02
2018,9,6,6,30,367.0,49.0,0.7,18.7,107.0,292.75,231.78
2018,9,6,6,45,286.0,55.5,0.65,19.3,111.0,262.43,210.97
2018,9,6,7,0,205.0,62.0,0.6,19.9,115.0,227.2,183.74
2018,9,6,7,15,105.0,90.0,0.55,20.9,117.5,176.06,141.04
2018,9,6,7,30,5.0,118.0,0.5,21.9,120.0,120.78,93.52
2018,9,6,7,45,21.5,145.5,0.45,22.9,155.0,161.59,126.07
2018,9,6,8,0,38.0,173.0,0.4,23.9,190.0,214.1,166.3
2018,9,6,8,15,181.0,178.0,0.4,25.15,274.0,345.12,267.72
2018,9,6,8,30,324.0,183.0,0.4,26.4,358.0,484.2,368.18
2018,9,6,8,45,508.0,158.5,0.4,27.65,460.5,631.18,469.02
2018,9,6,9,0,692.0,134.0,0.4,28.9,563.0,776.47,560.19
2018,9,6,9,15,760.0,121.0,0.45,29.9,621.5,824.69,585.99
2018,9,6,9,30,828.0,108.0,0.5,30.9,680.0,876.21,614.6
2018,9,6,9,45,843.5,108.0,0.55,31.9,716.0,886.31,617.31
2018,9,6,10,0,859.0,108.0,0.6,32.9,752.0,900.71,623.29
2018,9,6,10,15,866.5,109.5,0.9,33.5,780.0,906.42,629.43
2018,9,6,10,30,874.0,111.0,1.2,34.1,808.0,908.93,633.17
2018,9,6,10,45,879.0,111.5,1.45,34.65,828.5,904.9,631.88
2018,9,6,11,0,884.0,112.0,1.7,35.2,849.0,897.65,628.34
2018,9,6,11,15,887.0,112.5,1.9,35.45,861.5,885.45,621.75
2018,9,6,11,30,890.0,113.0,2.1,35.7,874.0,870.11,613.06
2018,9,6,11,45,891.0,113.0,2.3,35.95,879.0,849.55,600.91
2018,9,6,12,0,892.0,113.0,2.5,36.2,884.0,826.08,586.74
2018,9,6,12,15,893.5,111.5,2.65,36.25,881.5,798.78,570.07
2018,9,6,12,30,895.0,110.0,2.8,36.3,879.0,768.77,551.46
2018,9,6,12,45,896.0,107.5,2.9,36.4,869.0,734.91,529.73
2018,9,6,13,0,897.0,105.0,3.0,36.5,859.0,698.63,504.96
2018,9,6,13,15,893.0,104.5,3.1,36.35,840.5,658.69,477.18
2018,9,6,13,30,889.0,104.0,3.2,36.2,822.0,616.95,447.38
2018,9,6,13,45,883.5,102.0,3.35,36.1,796.0,571.49,414.17
2018,9,6,14,0,878.0,100.0,3.5,36.0,770.0,524.76,379.01
2018,9,6,14,15,869.5,97.5,3.55,35.75,737.0,475.18,340.76
2018,9,6,14,30,861.0,95.0,3.6,35.5,704.0,425.03,300.92
2018,9,6,14,45,850.0,93.0,3.65,35.25,665.5,374.05,259.41
2018,9,6,15,0,839.0,91.0,3.7,35.0,627.0,323.14,217.1
2018,9,6,15,15,822.5,88.0,3.7,35.0,582.5,264.05,168.39
2018,9,6,15,30,806.0,85.0,3.7,35.0,538.0,212.13,125.83
2018,9,6,15,45,785.5,81.5,3.7,34.2,490.0,160.7,86.85
2018,9,6,16,0,765.0,78.0,3.7,33.4,442.0,111.33,55.16
2018,9,6,16,15,738.5,73.0,3.6,32.8,391.5,62.91,35.3
2018,9,6,16,30,712.0,68.0,3.5,32.2,341.0,47.94,34.41
2018,9,6,16,45,671.5,63.0,3.45,31.6,289.5,45.95,32.93
2018,9,6,17,0,631.0,58.0,3.4,31.0,238.0,40.01,28.03
2018,9,6,17,15,568.5,52.0,3.1,30.0,188.0,37.28,25.75
2018,9,6,17,30,506.0,46.0,2.8,29.0,138.0,34.48,23.22
2018,9,6,17,45,402.5,36.5,2.55,27.95,94.5,28.39,17.66
2018,9,6,18,0,299.0,27.0,2.3,26.9,51.0,22.02,9.3
2018,9,6,18,15,160.5,15.0,2.2,26.25,26.5,14.3,0.0
2018,9,6,18,30,22.0,3.0,2.1,25.6,2.0,0.0,0.0
2018,9,6,18,45,11.0,1.5,2.05,24.95,1.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.0,24.3,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.85,23.9,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.6,23.15,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.15,21.9,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.95,20.85,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.9,19.25,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,7,5,45,138.0,10.0,0.75,18.95,17.5,68.0,0.0
2018,9,7,6,0,276.0,20.0,0.7,19.5,35.0,170.79,0.0
2018,9,7,6,15,408.0,28.0,0.75,20.3,77.5,273.39,202.42
2018,9,7,6,30,540.0,36.0,0.8,21.1,120.0,368.41,287.63
2018,9,7,6,45,561.0,42.0,0.85,21.9,159.0,411.03,325.1
2018,9,7,7,0,582.0,48.0,0.9,22.7,198.0,453.86,360.15
2018,9,7,7,15,581.0,57.0,0.95,23.75,235.5,488.76,386.29
2018,9,7,7,30,580.0,66.0,1.0,24.8,273.0,518.76,407.05
2018,9,7,7,45,494.0,98.0,1.05,25.8,293.5,511.8,398.58
2018,9,7,8,0,408.0,130.0,1.1,26.8,314.0,489.58,378.74
2018,9,7,8,15,456.0,144.0,1.1,28.0,371.5,553.6,422.61
2018,9,7,8,30,504.0,158.0,1.1,29.2,429.0,618.26,464.57
2018,9,7,8,45,687.5,119.0,1.15,30.4,523.5,743.82,547.31
2018,9,7,9,0,871.0,80.0,1.2,31.6,618.0,856.21,615.56
2018,9,7,9,15,897.5,77.5,1.3,32.4,664.5,886.71,631.41
2018,9,7,9,30,924.0,75.0,1.4,33.2,711.0,914.77,646.52
2018,9,7,9,45,927.0,80.0,1.45,33.95,745.5,927.54,651.53
2018,9,7,10,0,930.0,85.0,1.5,34.7,780.0,936.83,654.62
2018,9,7,10,15,937.0,86.0,1.6,35.2,809.0,941.79,656.49
2018,9,7,10,30,944.0,87.0,1.7,35.7,838.0,943.32,656.38
2018,9,7,10,45,949.0,87.5,1.8,36.15,859.0,939.04,652.93
2018,9,7,11,0,954.0,88.0,1.9,36.6,880.0,931.29,647.48
2018,9,7,11,15,957.0,88.5,2.0,36.85,893.5,918.35,639.43
2018,9,7,11,30,960.0,89.0,2.1,37.1,907.0,902.03,629.35
2018,9,7,11,45,962.5,89.0,2.2,37.35,913.5,881.47,616.64
2018,9,7,12,0,965.0,89.0,2.3,37.6,920.0,857.69,601.9
2018,9,7,12,15,964.0,89.0,2.4,37.6,916.5,828.09,584.01
2018,9,7,12,30,963.0,89.0,2.5,37.6,913.0,795.68,564.17
2018,9,7,12,45,960.0,89.0,2.6,37.6,901.5,759.18,541.48
2018,9,7,13,0,957.0,89.0,2.7,37.6,890.0,720.31,516.1
2018,9,7,13,15,952.5,88.5,2.8,37.45,870.5,677.82,486.96
2018,9,7,13,30,948.0,88.0,2.9,37.3,851.0,633.44,455.67
2018,9,7,13,45,942.0,87.0,3.0,37.15,824.0,586.1,421.36
2018,9,7,14,0,936.0,86.0,3.1,37.0,797.0,537.39,384.97
2018,9,7,14,15,927.5,84.5,3.2,36.7,763.0,485.99,345.7
2018,9,7,14,30,919.0,83.0,3.3,36.4,729.0,433.9,304.62
2018,9,7,14,45,907.5,81.0,3.4,36.1,688.5,379.91,260.96
2018,9,7,15,0,896.0,79.0,3.5,35.8,648.0,325.98,216.39
2018,9,7,15,15,880.5,77.0,3.5,35.8,602.5,271.4,170.85
2018,9,7,15,30,865.0,75.0,3.5,35.8,557.0,217.76,127.04
2018,9,7,15,45,844.0,72.0,3.6,34.85,507.0,163.79,86.74
2018,9,7,16,0,823.0,69.0,3.7,33.9,457.0,104.68,48.86
2018,9,7,16,15,793.5,66.0,3.7,33.1,404.5,54.69,30.78
2018,9,7,16,30,764.0,63.0,3.7,32.3,352.0,44.35,31.42
2018,9,7,16,45,712.5,59.5,3.7,31.5,296.5,43.38,30.79
2018,9,7,17,0,661.0,56.0,3.7,30.7,241.0,42.46,30.12
2018,9,7,17,15,603.5,49.5,3.55,29.5,190.5,35.51,24.3
2018,9,7,17,30,546.0,43.0,3.4,28.3,140.0,32.16,21.31
2018,9,7,17,45,433.5,34.5,3.25,27.15,95.0,26.83,16.35
2018,9,7,18,0,321.0,26.0,3.1,26.0,50.0,21.33,7.71
2018,9,7,18,15,172.5,14.5,2.95,25.25,26.0,13.82,0.0
2018,9,7,18,30,24.0,3.0,2.8,24.5,2.0,0.0,0.0
2018,9,7,18,45,12.0,1.5,2.65,23.75,1.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.3,22.7,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.1,22.4,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.9,22.05,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.6,21.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.35,20.95,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.05,20.15,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.0,18.55,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.95,18.25,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.9,17.75,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.05,17.3,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,8,5,45,147.0,10.0,1.2,18.3,17.5,71.55,0.0
2018,9,8,6,0,294.0,20.0,1.3,18.8,35.0,177.55,0.0
2018,9,8,6,15,428.5,27.5,1.45,19.55,78.0,275.97,204.39
2018,9,8,6,30,563.0,35.0,1.6,20.3,121.0,378.94,298.44
2018,9,8,6,45,582.0,40.5,1.8,21.05,160.0,420.58,336.63
2018,9,8,7,0,601.0,46.0,2.0,21.8,199.0,462.22,372.15
2018,9,8,7,15,598.0,56.5,2.05,22.8,238.0,498.38,399.94
2018,9,8,7,30,595.0,67.0,2.1,23.8,277.0,529.54,422.07
2018,9,8,7,45,624.0,77.5,2.15,24.8,328.5,582.45,458.87
2018,9,8,8,0,653.0,88.0,2.2,25.8,380.0,635.04,493.96
2018,9,8,8,15,678.5,96.0,2.3,26.75,430.5,681.02,523.63
2018,9,8,8,30,704.0,104.0,2.4,27.7,481.0,725.88,551.82
2018,9,8,8,45,770.5,98.0,2.55,28.6,544.0,784.04,588.97
2018,9,8,9,0,837.0,92.0,2.7,29.5,607.0,845.57,627.48
2018,9,8,9,15,884.5,83.0,2.8,30.35,660.0,879.3,646.45
2018,9,8,9,30,932.0,74.0,2.9,31.2,713.0,918.13,668.79
2018,9,8,9,45,932.0,81.0,3.0,32.05,747.5,930.49,673.6
