Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,10,0,932.0,88.0,3.1,32.9,782.0,939.22,676.34
2018,9,8,10,15,939.0,89.0,3.2,33.45,810.5,944.03,677.5
2018,9,8,10,30,946.0,90.0,3.3,34.0,839.0,945.39,676.59
2018,9,8,10,45,950.0,90.5,3.35,34.6,859.5,940.06,671.06
2018,9,8,11,0,954.0,91.0,3.4,35.2,880.0,931.28,663.51
2018,9,8,11,15,956.0,91.5,3.5,35.4,892.5,917.33,654.18
2018,9,8,11,30,958.0,92.0,3.6,35.6,905.0,900.04,642.8
2018,9,8,11,45,959.5,92.0,3.65,35.85,910.5,878.56,628.36
2018,9,8,12,0,961.0,92.0,3.7,36.1,916.0,853.92,611.94
2018,9,8,12,15,960.5,91.0,3.8,36.1,912.0,823.73,592.73
2018,9,8,12,30,960.0,90.0,3.9,36.1,908.0,790.73,571.56
2018,9,8,12,45,959.0,88.5,4.05,36.1,896.5,754.24,548.09
2018,9,8,13,0,958.0,87.0,4.2,36.1,885.0,715.28,521.66
2018,9,8,13,15,953.5,85.5,4.25,35.95,864.5,671.81,490.67
2018,9,8,13,30,949.0,84.0,4.3,35.8,844.0,626.46,457.59
2018,9,8,13,45,943.0,83.0,4.4,35.6,817.0,579.07,422.32
2018,9,8,14,0,937.0,82.0,4.5,35.4,790.0,530.32,384.98
2018,9,8,14,15,928.5,80.5,4.55,35.1,756.0,478.88,344.65
2018,9,8,14,30,920.0,79.0,4.6,34.8,722.0,426.76,302.58
2018,9,8,14,45,908.0,77.0,4.6,34.55,681.0,372.58,257.85
2018,9,8,15,0,896.0,75.0,4.6,34.3,640.0,318.52,212.4
2018,9,8,15,15,880.5,73.0,4.6,34.3,594.5,264.02,166.39
2018,9,8,15,30,865.0,71.0,4.6,34.3,549.0,210.45,122.33
2018,9,8,15,45,845.0,68.0,4.6,33.4,499.5,156.72,82.13
2018,9,8,16,0,825.0,65.0,4.6,32.5,450.0,104.84,50.39
2018,9,8,16,15,797.0,62.0,4.55,31.85,398.0,47.75,34.21
2018,9,8,16,30,769.0,59.0,4.5,31.2,346.0,41.42,29.15
2018,9,8,16,45,727.0,55.0,4.45,30.55,292.5,39.92,28.02
2018,9,8,17,0,685.0,51.0,4.4,29.9,239.0,38.39,26.8
2018,9,8,17,15,619.5,45.0,4.1,28.9,187.0,35.03,23.94
2018,9,8,17,30,554.0,39.0,3.8,27.9,135.0,31.59,20.83
2018,9,8,17,45,442.0,31.5,3.5,26.85,91.0,24.33,14.22
2018,9,8,18,0,330.0,24.0,3.2,25.8,47.0,19.63,5.11
2018,9,8,18,15,177.0,13.5,3.15,25.1,24.5,12.87,0.0
2018,9,8,18,30,24.0,3.0,3.1,24.4,2.0,0.0,0.0
2018,9,8,18,45,12.0,1.5,3.05,23.7,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.9,21.55,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.9,21.1,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.85,20.7,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.8,20.3,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.75,19.9,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.65,19.25,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.55,18.7,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.45,18.15,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.35,17.65,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,9,5,45,115.5,10.0,2.35,15.9,15.5,58.07,0.0
2018,9,9,6,0,231.0,20.0,2.5,16.2,31.0,146.58,0.0
2018,9,9,6,15,382.0,29.0,2.55,16.8,74.5,259.86,193.49
2018,9,9,6,30,533.0,38.0,2.6,17.4,118.0,364.03,291.33
2018,9,9,6,45,431.0,52.5,2.6,18.0,134.0,348.59,284.01
2018,9,9,7,0,329.0,67.0,2.6,18.6,150.0,312.4,256.7
2018,9,9,7,15,392.0,76.5,2.5,19.45,198.0,377.17,309.69
2018,9,9,7,30,455.0,86.0,2.4,20.3,246.0,452.43,368.18
2018,9,9,7,45,432.0,108.5,2.35,21.1,279.5,469.48,378.8
2018,9,9,8,0,409.0,131.0,2.3,21.9,313.0,489.67,391.28
2018,9,9,8,15,567.5,119.0,2.2,22.8,403.5,617.95,486.47
2018,9,9,8,30,726.0,107.0,2.1,23.7,494.0,745.89,573.45
2018,9,9,8,45,801.0,98.0,2.05,24.65,560.0,807.79,611.01
2018,9,9,9,0,876.0,89.0,2.0,25.6,626.0,866.51,645.74
2018,9,9,9,15,913.0,83.5,1.95,26.5,676.0,902.4,664.53
2018,9,9,9,30,950.0,78.0,1.9,27.4,726.0,936.07,681.68
2018,9,9,9,45,958.0,79.0,1.9,28.35,761.5,948.68,685.49
2018,9,9,10,0,966.0,80.0,1.9,29.3,797.0,957.89,687.41
2018,9,9,10,15,972.0,81.0,2.0,29.95,825.5,961.81,688.09
2018,9,9,10,30,978.0,82.0,2.1,30.6,854.0,962.17,686.65
2018,9,9,10,45,983.0,82.5,2.2,31.25,875.5,957.51,682.17
2018,9,9,11,0,988.0,83.0,2.3,31.9,897.0,949.24,675.55
2018,9,9,11,15,991.0,82.5,2.45,32.3,910.0,934.64,666.14
2018,9,9,11,30,994.0,82.0,2.6,32.7,923.0,916.57,654.55
2018,9,9,11,45,995.5,82.5,2.75,33.1,928.5,894.87,640.61
2018,9,9,12,0,997.0,83.0,2.9,33.5,934.0,869.87,624.48
2018,9,9,12,15,993.5,84.5,3.0,33.65,930.0,838.85,604.66
2018,9,9,12,30,990.0,86.0,3.1,33.8,926.0,805.01,582.88
2018,9,9,12,45,982.5,88.0,3.25,33.95,912.0,766.23,557.87
2018,9,9,13,0,975.0,90.0,3.4,34.1,898.0,725.27,529.79
2018,9,9,13,15,970.5,88.5,3.5,34.05,877.5,681.02,498.35
2018,9,9,13,30,966.0,87.0,3.6,34.0,857.0,634.86,464.7
2018,9,9,13,45,960.0,86.5,3.7,33.95,830.0,587.06,428.89
2018,9,9,14,0,954.0,86.0,3.8,33.9,803.0,537.85,390.96
2018,9,9,14,15,945.0,84.5,3.85,33.65,768.0,485.28,349.68
2018,9,9,14,30,936.0,83.0,3.9,33.4,733.0,432.06,306.65
2018,9,9,14,45,924.5,81.0,3.95,33.15,692.0,377.15,261.26
2018,9,9,15,0,913.0,79.0,4.0,32.9,651.0,322.31,215.06
2018,9,9,15,15,897.0,77.0,4.0,32.9,604.5,266.72,168.13
2018,9,9,15,30,881.0,75.0,4.0,32.9,558.0,212.12,123.32
2018,9,9,15,45,859.0,72.0,4.0,32.1,507.0,157.24,82.63
2018,9,9,16,0,837.0,69.0,4.0,31.3,456.0,97.37,45.59
2018,9,9,16,15,806.0,66.0,3.9,30.6,402.5,46.8,33.63
2018,9,9,16,30,775.0,63.0,3.8,29.9,349.0,44.78,32.16
2018,9,9,16,45,729.5,58.5,3.75,29.2,294.0,43.01,30.81
2018,9,9,17,0,684.0,54.0,3.7,28.5,239.0,41.2,29.35
2018,9,9,17,15,612.5,48.0,3.45,27.3,186.0,37.98,26.6
2018,9,9,17,30,541.0,42.0,3.2,26.1,133.0,31.74,21.1
2018,9,9,17,45,409.0,33.0,2.95,24.85,87.5,25.91,15.54
2018,9,9,18,0,277.0,24.0,2.7,23.6,42.0,19.88,3.09
2018,9,9,18,15,138.5,12.0,2.65,22.9,21.0,11.44,0.0
2018,9,9,18,30,0.0,0.0,2.6,22.2,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.5,20.8,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.4,20.4,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.2,19.55,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.05,18.8,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.9,18.25,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.75,17.75,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.45,16.95,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,10,5,45,120.0,9.5,1.65,15.6,15.0,9.05,0.0
2018,9,10,6,0,240.0,19.0,1.8,16.1,30.0,148.52,0.0
2018,9,10,6,15,389.5,27.5,1.95,16.8,72.5,261.19,191.97
2018,9,10,6,30,539.0,36.0,2.1,17.5,115.0,364.13,290.12
2018,9,10,6,45,530.5,43.0,2.25,18.25,147.5,394.65,320.11
2018,9,10,7,0,522.0,50.0,2.4,19.0,180.0,417.99,341.68
2018,9,10,7,15,553.5,57.0,2.35,19.9,224.0,466.44,380.35
2018,9,10,7,30,585.0,64.0,2.3,20.8,268.0,515.74,417.39
2018,9,10,7,45,614.0,75.5,2.25,21.75,320.0,569.5,455.24
2018,9,10,8,0,643.0,87.0,2.2,22.7,372.0,622.87,491.28
2018,9,10,8,15,684.0,94.0,2.2,23.75,429.0,679.52,528.47
2018,9,10,8,30,725.0,101.0,2.2,24.8,486.0,735.83,564.17
2018,9,10,8,45,821.0,86.5,2.2,25.85,558.5,808.82,610.25
2018,9,10,9,0,917.0,72.0,2.2,26.9,631.0,879.21,652.85
2018,9,10,9,15,924.5,76.0,2.25,27.7,672.0,901.09,663.41
2018,9,10,9,30,932.0,80.0,2.3,28.5,713.0,919.75,672.29
2018,9,10,9,45,935.0,84.5,2.4,29.3,747.5,931.64,677.25
2018,9,10,10,0,938.0,89.0,2.5,30.1,782.0,940.03,680.08
2018,9,10,10,15,946.0,89.5,2.6,30.65,811.0,944.95,681.48
2018,9,10,10,30,954.0,90.0,2.7,31.2,840.0,946.41,680.8
2018,9,10,10,45,960.0,90.0,2.8,31.7,861.5,942.04,676.64
2018,9,10,11,0,966.0,90.0,2.9,32.2,883.0,934.16,670.38
2018,9,10,11,15,969.5,90.0,3.05,32.55,896.5,920.62,661.35
2018,9,10,11,30,973.0,90.0,3.2,32.9,910.0,903.66,650.16
2018,9,10,11,45,975.0,89.5,3.3,33.25,915.0,881.61,635.38
2018,9,10,12,0,977.0,89.0,3.4,33.6,920.0,856.33,618.53
2018,9,10,12,15,974.0,90.5,3.5,33.8,916.0,826.07,598.74
2018,9,10,12,30,971.0,92.0,3.6,34.0,912.0,793.04,577.03
2018,9,10,12,45,966.0,93.0,3.7,34.25,899.5,755.56,552.08
2018,9,10,13,0,961.0,94.0,3.8,34.5,887.0,715.79,523.74
2018,9,10,13,15,955.5,93.0,3.85,34.5,866.0,671.82,491.98
2018,9,10,13,30,950.0,92.0,3.9,34.5,845.0,626.05,458.17
2018,9,10,13,45,944.0,90.5,3.95,34.5,817.5,577.97,421.84
2018,9,10,14,0,938.0,89.0,4.0,34.5,790.0,528.54,383.52
2018,9,10,14,15,928.5,87.0,4.05,34.3,754.5,476.04,342.18
2018,9,10,14,30,919.0,85.0,4.1,34.1,719.0,422.97,299.2
2018,9,10,14,45,906.0,83.0,4.1,33.9,677.5,368.41,254.05
2018,9,10,15,0,893.0,81.0,4.1,33.7,636.0,314.09,208.36
2018,9,10,15,15,877.0,78.5,4.1,33.7,590.0,259.17,162.21
2018,9,10,15,30,861.0,76.0,4.1,33.7,544.0,205.26,118.33
2018,9,10,15,45,837.5,73.5,4.15,32.85,493.5,151.72,79.33
2018,9,10,16,0,814.0,71.0,4.2,32.0,443.0,93.43,44.4
2018,9,10,16,15,781.0,68.0,4.1,31.25,390.0,46.93,33.65
2018,9,10,16,30,748.0,65.0,4.0,30.5,337.0,46.51,33.53
2018,9,10,16,45,699.0,60.5,3.9,29.75,282.5,44.83,32.27
2018,9,10,17,0,650.0,56.0,3.8,29.0,228.0,43.14,30.91
2018,9,10,17,15,575.5,49.0,3.55,27.8,176.0,35.69,24.58
2018,9,10,17,30,501.0,42.0,3.3,26.6,124.0,31.92,21.14
2018,9,10,17,45,371.0,32.5,3.05,25.35,81.0,25.66,15.12
2018,9,10,18,0,241.0,23.0,2.8,24.1,38.0,19.14,0.0
2018,9,10,18,15,120.5,11.5,2.75,23.35,19.0,10.96,0.0
2018,9,10,18,30,0.0,0.0,2.7,22.6,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,2.7,21.9,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.7,21.2,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.65,20.75,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.6,20.3,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.55,19.8,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.5,19.3,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.5,17.85,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.45,17.05,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,11,5,45,101.0,9.5,2.55,15.9,14.0,9.05,0.0
2018,9,11,6,0,202.0,19.0,2.7,16.1,28.0,111.0,0.0
2018,9,11,6,15,352.0,29.0,2.75,16.75,69.5,243.12,176.82
2018,9,11,6,30,502.0,39.0,2.8,17.4,111.0,351.97,280.93
2018,9,11,6,45,583.0,44.5,2.9,18.0,162.5,421.92,343.0
2018,9,11,7,0,664.0,50.0,3.0,18.6,214.0,503.09,410.67
2018,9,11,7,15,712.0,54.0,3.0,19.4,267.5,564.59,459.41
2018,9,11,7,30,760.0,58.0,3.0,20.2,321.0,627.5,505.37
2018,9,11,7,45,792.0,61.5,2.95,21.0,374.5,678.93,540.57
2018,9,11,8,0,824.0,65.0,2.9,21.8,428.0,729.93,574.14
2018,9,11,8,15,847.0,67.5,2.95,22.65,478.5,765.14,595.72
2018,9,11,8,30,870.0,70.0,3.0,23.5,529.0,805.23,620.35
2018,9,11,8,45,886.5,72.5,3.0,24.35,576.0,837.97,639.01
2018,9,11,9,0,903.0,75.0,3.0,25.2,623.0,868.26,655.72
2018,9,11,9,15,915.0,77.0,3.05,26.0,664.5,891.36,667.81
2018,9,11,9,30,927.0,79.0,3.1,26.8,706.0,911.46,677.87
2018,9,11,9,45,936.0,80.0,3.2,27.55,741.5,924.59,683.77
2018,9,11,10,0,945.0,81.0,3.3,28.3,777.0,934.4,687.6
2018,9,11,10,15,951.5,82.5,3.4,28.8,805.5,939.12,688.86
2018,9,11,10,30,958.0,84.0,3.5,29.3,834.0,940.32,687.97
2018,9,11,10,45,962.0,84.5,3.6,29.85,854.5,934.71,682.59
2018,9,11,11,0,966.0,85.0,3.7,30.4,875.0,925.59,675.08
2018,9,11,11,15,968.0,86.0,3.8,30.7,888.0,911.8,665.3
2018,9,11,11,30,970.0,87.0,3.9,31.0,901.0,894.6,653.38
2018,9,11,11,45,969.5,87.5,4.0,31.25,905.0,871.55,637.75
2018,9,11,12,0,969.0,88.0,4.1,31.5,909.0,845.38,620.08
2018,9,11,12,15,968.0,87.5,4.15,31.7,904.5,814.87,599.39
2018,9,11,12,30,967.0,87.0,4.2,31.9,900.0,781.55,576.77
2018,9,11,12,45,965.5,86.0,4.3,32.05,888.5,744.75,551.95
2018,9,11,13,0,964.0,85.0,4.4,32.2,877.0,705.46,523.58
2018,9,11,13,15,960.0,84.0,4.5,32.15,857.0,662.35,491.96
2018,9,11,13,30,956.0,83.0,4.6,32.1,837.0,617.29,458.12
2018,9,11,13,45,950.0,81.5,4.65,32.0,809.5,569.0,421.1
2018,9,11,14,0,944.0,80.0,4.7,31.9,782.0,519.36,382.01
2018,9,11,14,15,935.5,79.0,4.7,31.65,748.0,467.93,340.56
2018,9,11,14,30,927.0,78.0,4.7,31.4,714.0,415.81,297.4
2018,9,11,14,45,914.5,76.0,4.75,31.15,672.5,361.09,251.37
2018,9,11,15,0,902.0,74.0,4.8,30.9,631.0,306.55,204.76
2018,9,11,15,15,886.0,72.0,4.8,30.9,585.0,251.67,157.91
2018,9,11,15,30,870.0,70.0,4.8,30.9,539.0,197.79,113.6
2018,9,11,15,45,849.0,67.0,4.7,29.9,489.0,143.82,74.15
2018,9,11,16,0,828.0,64.0,4.6,28.9,439.0,91.83,44.86
2018,9,11,16,15,799.0,60.5,4.5,28.1,386.0,41.48,29.54
2018,9,11,16,30,770.0,57.0,4.4,27.3,333.0,40.39,28.83
2018,9,11,16,45,726.5,52.5,4.3,26.55,279.5,38.42,27.27
2018,9,11,17,0,683.0,48.0,4.2,25.8,226.0,36.38,25.57
2018,9,11,17,15,613.5,42.5,4.0,24.75,174.5,33.37,22.93
2018,9,11,17,30,544.0,37.0,3.8,23.7,123.0,30.35,20.06
2018,9,11,17,45,412.5,29.0,3.55,22.65,80.0,22.68,12.71
2018,9,11,18,0,281.0,21.0,3.3,21.6,37.0,17.42,0.0
2018,9,11,18,15,140.5,10.5,3.25,20.95,18.5,10.01,0.0
2018,9,11,18,30,0.0,0.0,3.2,20.3,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.1,19.6,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.0,18.9,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,2.95,18.6,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.8,17.95,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,12,5,45,100.5,9.0,2.3,14.8,13.0,0.0,0.0
2018,9,12,6,0,201.0,18.0,2.4,15.0,26.0,109.17,0.0
2018,9,12,6,15,348.5,27.5,2.45,15.55,66.5,239.04,171.82
2018,9,12,6,30,496.0,37.0,2.5,16.1,107.0,345.13,276.12
2018,9,12,6,45,575.5,42.5,2.55,16.65,157.5,413.87,337.53
2018,9,12,7,0,655.0,48.0,2.6,17.2,208.0,493.42,404.18
2018,9,12,7,15,703.5,52.5,2.65,17.95,261.5,555.31,453.66
2018,9,12,7,30,752.0,57.0,2.7,18.7,315.0,618.74,500.58
2018,9,12,7,45,785.0,60.0,2.75,19.45,368.0,669.87,536.28
2018,9,12,8,0,818.0,63.0,2.8,20.2,421.0,714.27,565.87
2018,9,12,8,15,840.0,65.5,2.85,20.95,471.0,754.87,591.91
2018,9,12,8,30,862.0,68.0,2.9,21.7,521.0,793.89,616.24
2018,9,12,8,45,877.5,70.0,2.95,22.4,566.5,824.95,634.64
2018,9,12,9,0,893.0,72.0,3.0,23.1,612.0,853.58,651.17
2018,9,12,9,15,902.0,75.5,3.05,23.5,652.5,875.66,663.84
2018,9,12,9,30,911.0,79.0,3.1,23.9,693.0,894.66,674.44
2018,9,12,9,45,916.5,82.5,3.15,24.3,727.5,907.34,680.82
2018,9,12,10,0,922.0,86.0,3.2,24.7,762.0,916.65,685.06
2018,9,12,10,15,929.0,86.0,3.25,24.95,789.0,919.99,685.83
2018,9,12,10,30,936.0,86.0,3.3,25.2,816.0,919.95,684.53
2018,9,12,10,45,941.0,86.5,3.4,25.4,837.0,915.26,680.71
2018,9,12,11,0,946.0,87.0,3.5,25.6,858.0,907.12,674.73
2018,9,12,11,15,949.5,87.0,3.55,25.75,871.0,893.74,665.18
2018,9,12,11,30,953.0,87.0,3.6,25.9,884.0,877.01,653.5
2018,9,12,11,45,954.5,87.0,3.65,26.05,888.5,855.36,638.56
2018,9,12,12,0,956.0,87.0,3.7,26.2,893.0,830.56,621.54
2018,9,12,12,15,953.5,88.0,3.8,26.25,889.0,800.69,601.48
2018,9,12,12,30,951.0,89.0,3.9,26.3,885.0,768.09,579.45
2018,9,12,12,45,946.0,90.0,4.0,26.35,872.5,731.22,554.21
2018,9,12,13,0,941.0,91.0,4.1,26.4,860.0,692.12,525.18
2018,9,12,13,15,938.0,89.5,4.2,26.3,841.0,649.94,493.61
2018,9,12,13,30,935.0,88.0,4.3,26.2,822.0,605.8,459.76
2018,9,12,13,45,930.5,86.5,4.4,26.05,795.5,559.11,423.14
2018,9,12,14,0,926.0,85.0,4.5,25.9,769.0,510.98,384.4
2018,9,12,14,15,917.0,83.0,4.6,25.65,734.5,459.27,341.96
2018,9,12,14,30,908.0,81.0,4.7,25.4,700.0,406.97,297.77
2018,9,12,14,45,896.0,79.0,4.75,25.1,659.5,353.34,251.5
2018,9,12,15,0,884.0,77.0,4.8,24.8,619.0,299.87,204.68
2018,9,12,15,15,867.5,75.0,4.8,24.8,573.5,245.83,157.55
2018,9,12,15,30,851.0,73.0,4.8,24.8,528.0,192.85,113.23
2018,9,12,15,45,828.5,70.0,4.8,23.9,478.0,139.77,74.11
2018,9,12,16,0,806.0,67.0,4.8,23.0,428.0,81.8,40.08
2018,9,12,16,15,774.5,64.0,4.7,22.45,376.0,44.23,32.69
2018,9,12,16,30,743.0,61.0,4.6,21.9,324.0,43.68,32.39
2018,9,12,16,45,696.5,56.5,4.55,21.3,271.0,41.86,30.93
2018,9,12,17,0,650.0,52.0,4.5,20.7,218.0,40.02,29.34
2018,9,12,17,15,573.0,45.5,4.25,20.05,166.5,33.19,23.24
2018,9,12,17,30,496.0,39.0,4.0,19.4,115.0,29.72,19.87
2018,9,12,17,45,360.5,30.0,3.7,18.75,73.5,23.81,13.64
2018,9,12,18,0,225.0,21.0,3.4,18.1,32.0,17.69,0.0
2018,9,12,18,15,112.5,10.5,3.2,17.65,16.0,10.01,0.0
2018,9,12,18,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,13,5,45,84.0,9.0,1.9,14.65,12.0,0.0,0.0
2018,9,13,6,0,168.0,18.0,2.1,14.9,24.0,93.71,0.0
2018,9,13,6,15,309.5,28.0,2.15,15.45,62.5,219.27,154.48
2018,9,13,6,30,451.0,38.0,2.2,16.0,101.0,320.72,256.1
2018,9,13,6,45,533.5,44.5,2.3,16.5,150.5,395.06,321.88
2018,9,13,7,0,616.0,51.0,2.4,17.0,200.0,470.9,385.96
2018,9,13,7,15,667.0,55.5,2.4,17.7,252.5,533.01,435.74
2018,9,13,7,30,718.0,60.0,2.4,18.4,305.0,596.8,483.47
2018,9,13,7,45,753.0,63.5,2.4,19.1,357.5,648.85,519.91
2018,9,13,8,0,788.0,67.0,2.4,19.8,410.0,700.71,554.95
2018,9,13,8,15,812.0,69.5,2.4,20.45,459.5,742.02,581.39
2018,9,13,8,30,836.0,72.0,2.4,21.1,509.0,775.32,601.56
2018,9,13,8,45,853.0,74.5,2.4,21.8,554.5,807.53,620.52
2018,9,13,9,0,870.0,77.0,2.4,22.5,600.0,837.42,637.58
2018,9,13,9,15,881.5,79.5,2.4,23.05,640.5,859.98,649.81
2018,9,13,9,30,893.0,82.0,2.4,23.6,681.0,879.63,660.06
2018,9,13,9,45,901.0,84.0,2.35,24.2,715.5,892.55,665.25
2018,9,13,10,0,909.0,86.0,2.3,24.8,750.0,902.22,668.39
2018,9,13,10,15,916.5,87.0,2.3,25.2,778.0,907.02,669.4
2018,9,13,10,30,924.0,88.0,2.3,25.6,806.0,908.43,668.35
2018,9,13,10,45,929.0,88.5,2.35,26.0,826.5,903.71,663.87
2018,9,13,11,0,934.0,89.0,2.4,26.4,847.0,895.57,657.34
2018,9,13,11,15,937.0,89.5,2.45,26.7,859.5,882.35,647.85
2018,9,13,11,30,940.0,90.0,2.5,27.0,872.0,865.81,636.31
2018,9,13,11,45,940.5,90.5,2.55,27.25,876.5,844.02,621.48
2018,9,13,12,0,941.0,91.0,2.6,27.5,881.0,819.15,604.66
2018,9,13,12,15,939.5,90.5,2.75,27.6,876.5,788.87,585.13
2018,9,13,12,30,938.0,90.0,2.9,27.7,872.0,755.9,563.58
2018,9,13,12,45,934.5,90.0,3.05,27.8,860.0,719.49,539.1
2018,9,13,13,0,931.0,90.0,3.2,27.9,848.0,680.81,511.02
2018,9,13,13,15,926.5,89.0,3.3,27.8,828.0,638.52,479.87
2018,9,13,13,30,922.0,88.0,3.4,27.7,808.0,594.43,446.54
2018,9,13,13,45,915.5,87.0,3.5,27.6,781.0,547.69,410.28
2018,9,13,14,0,909.0,86.0,3.6,27.5,754.0,499.71,371.99
2018,9,13,14,15,899.5,85.0,3.7,27.25,720.0,449.43,331.03
2018,9,13,14,30,890.0,84.0,3.8,27.0,686.0,398.62,288.44
2018,9,13,14,45,877.0,82.0,3.9,26.75,645.5,345.56,243.17
2018,9,13,15,0,864.0,80.0,4.0,26.5,605.0,292.8,197.5
2018,9,13,15,15,847.0,77.0,4.0,26.5,559.5,238.91,151.2
2018,9,13,15,30,830.0,74.0,4.0,26.5,514.0,186.19,107.87
2018,9,13,15,45,807.0,71.5,4.05,25.6,465.0,127.72,65.31
2018,9,13,16,0,784.0,69.0,4.1,24.7,416.0,78.32,39.27
2018,9,13,16,15,751.5,65.0,4.1,24.05,364.0,45.11,33.23
2018,9,13,16,30,719.0,61.0,4.1,23.4,312.0,43.8,32.3
2018,9,13,16,45,671.0,56.5,4.1,22.8,260.0,42.0,30.85
2018,9,13,17,0,623.0,52.0,4.1,22.2,208.0,40.2,29.28
2018,9,13,17,15,546.5,45.5,3.95,21.4,158.0,33.35,23.22
2018,9,13,17,30,470.0,39.0,3.8,20.6,108.0,29.93,19.87
2018,9,13,17,45,330.0,29.0,3.7,19.85,68.0,23.09,12.65
2018,9,13,18,0,190.0,19.0,3.6,19.1,28.0,15.9,0.0
2018,9,13,18,15,95.0,9.5,3.5,18.6,14.0,9.05,0.0
2018,9,13,18,30,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.25,17.6,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.95,16.8,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,14,5,45,28.0,7.0,1.0,13.6,8.0,0.0,0.0
2018,9,14,6,0,56.0,14.0,1.1,13.9,16.0,38.74,0.0
2018,9,14,6,15,208.0,28.0,1.2,14.5,53.5,165.79,113.71
2018,9,14,6,30,360.0,42.0,1.3,15.1,91.0,274.6,218.89
2018,9,14,6,45,510.5,44.0,1.35,15.7,147.5,379.73,308.51
2018,9,14,7,0,661.0,46.0,1.4,16.3,204.0,491.58,399.91
2018,9,14,7,15,708.5,50.5,1.4,17.15,257.0,552.67,447.43
2018,9,14,7,30,756.0,55.0,1.4,18.0,310.0,615.23,492.5
2018,9,14,7,45,788.0,58.0,1.35,18.9,362.5,665.49,525.76
2018,9,14,8,0,820.0,61.0,1.3,19.8,415.0,709.0,552.8
2018,9,14,8,15,842.5,63.5,1.05,20.75,465.0,749.85,574.55
2018,9,14,8,30,865.0,66.0,0.8,21.7,515.0,789.13,593.6
2018,9,14,8,45,881.0,67.5,0.55,22.7,560.5,819.86,605.34
2018,9,14,9,0,897.0,69.0,0.3,23.7,606.0,848.18,614.63
2018,9,14,9,15,904.5,73.0,0.5,24.6,646.0,869.49,627.85
2018,9,14,9,30,912.0,77.0,0.7,25.5,686.0,887.63,639.19
2018,9,14,9,45,916.0,81.0,0.9,26.4,720.0,899.42,646.41
2018,9,14,10,0,920.0,85.0,1.1,27.3,754.0,907.8,651.37
2018,9,14,10,15,927.5,86.0,1.25,27.75,782.0,912.5,654.33
2018,9,14,10,30,935.0,87.0,1.4,28.2,810.0,913.77,655.14
2018,9,14,10,45,939.5,87.0,1.55,28.7,830.0,907.9,651.3
2018,9,14,11,0,944.0,87.0,1.7,29.2,850.0,898.61,645.33
2018,9,14,11,15,947.0,87.5,1.85,29.45,862.5,885.17,637.32
2018,9,14,11,30,950.0,88.0,2.0,29.7,875.0,868.38,627.1
2018,9,14,11,45,951.5,87.5,2.15,29.95,879.5,846.11,613.24
2018,9,14,12,0,953.0,87.0,2.3,30.2,884.0,820.71,597.23
2018,9,14,12,15,950.5,87.5,2.4,30.25,879.5,790.3,577.87
2018,9,14,12,30,948.0,88.0,2.5,30.3,875.0,757.19,556.55
2018,9,14,12,45,943.5,88.5,2.6,30.4,862.0,720.18,531.83
2018,9,14,13,0,939.0,89.0,2.7,30.5,849.0,680.95,503.69
2018,9,14,13,15,903.5,103.0,2.8,30.4,820.0,633.35,469.01
2018,9,14,13,30,868.0,117.0,2.9,30.3,791.0,585.95,433.72
2018,9,14,13,45,772.0,152.0,3.0,30.2,736.0,524.46,387.38
2018,9,14,14,0,676.0,187.0,3.1,30.1,681.0,467.67,344.01
2018,9,14,14,15,726.0,156.5,3.15,29.8,664.5,426.16,310.82
2018,9,14,14,30,776.0,126.0,3.2,29.5,648.0,383.49,274.97
2018,9,14,14,45,824.0,102.0,3.3,29.25,626.0,335.81,233.69
2018,9,14,15,0,872.0,78.0,3.4,29.0,604.0,289.0,191.61
2018,9,14,15,15,854.5,76.0,3.4,29.0,558.5,235.43,146.18
2018,9,14,15,30,837.0,74.0,3.4,29.0,513.0,183.06,103.91
2018,9,14,15,45,813.5,71.0,3.5,28.05,463.5,123.84,61.92
2018,9,14,16,0,790.0,68.0,3.6,27.1,414.0,73.77,36.93
2018,9,14,16,15,756.5,64.5,3.55,26.4,362.0,44.94,32.76
2018,9,14,16,30,723.0,61.0,3.5,25.7,310.0,44.03,32.17
2018,9,14,16,45,673.0,56.0,3.5,24.95,257.0,41.8,30.38
2018,9,14,17,0,623.0,51.0,3.5,24.2,204.0,39.53,28.43
2018,9,14,17,15,543.5,44.5,3.4,23.3,154.0,32.72,22.44
2018,9,14,17,30,464.0,38.0,3.3,22.4,104.0,29.27,19.08
2018,9,14,17,45,322.0,28.0,3.15,21.5,64.5,22.39,11.55
2018,9,14,18,0,180.0,18.0,3.0,20.6,25.0,17.16,0.0
2018,9,14,18,15,90.0,9.0,2.95,20.0,12.5,0.0,0.0
2018,9,14,18,30,0.0,0.0,2.9,19.4,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.85,18.85,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.55,17.15,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,15,5,45,81.0,8.0,2.7,14.1,10.5,0.0,0.0
2018,9,15,6,0,162.0,16.0,2.8,14.3,21.0,88.38,0.0
2018,9,15,6,15,319.5,25.5,2.9,14.8,60.0,218.15,146.8
2018,9,15,6,30,477.0,35.0,3.0,15.3,99.0,329.1,263.12
2018,9,15,6,45,560.0,41.5,3.1,15.75,149.5,399.49,327.13
2018,9,15,7,0,643.0,48.0,3.2,16.2,200.0,481.18,396.73
2018,9,15,7,15,695.0,52.5,3.2,16.85,253.5,544.52,448.34
2018,9,15,7,30,747.0,57.0,3.2,17.5,307.0,609.61,497.81
2018,9,15,7,45,782.0,60.0,3.2,18.15,360.5,661.65,534.88
2018,9,15,8,0,817.0,63.0,3.2,18.8,414.0,707.13,565.81
2018,9,15,8,15,841.5,65.5,3.15,19.45,464.5,749.3,593.18
2018,9,15,8,30,866.0,68.0,3.1,20.1,515.0,790.0,618.78
2018,9,15,8,45,884.5,70.0,3.05,20.75,562.5,823.28,638.52
2018,9,15,9,0,903.0,72.0,3.0,21.4,610.0,854.2,656.31
2018,9,15,9,15,912.5,75.5,2.95,21.95,651.0,876.54,668.17
2018,9,15,9,30,922.0,79.0,2.9,22.5,692.0,895.76,677.87
2018,9,15,9,45,926.5,83.0,2.9,23.0,726.5,907.9,683.28
2018,9,15,10,0,931.0,87.0,2.9,23.5,761.0,916.61,686.51
2018,9,15,10,15,939.5,88.0,2.95,23.9,790.0,922.02,688.3
2018,9,15,10,30,948.0,89.0,3.0,24.3,819.0,923.95,687.93
2018,9,15,10,45,954.0,89.5,3.05,24.7,840.5,919.66,683.56
2018,9,15,11,0,960.0,90.0,3.1,25.1,862.0,911.84,677.02
2018,9,15,11,15,963.0,90.5,3.15,25.35,875.0,898.0,667.0
2018,9,15,11,30,966.0,91.0,3.2,25.6,888.0,880.76,654.83
2018,9,15,11,45,967.5,90.5,3.25,25.9,892.5,857.98,638.89
2018,9,15,12,0,969.0,90.0,3.3,26.2,897.0,832.04,620.87
2018,9,15,12,15,968.5,90.0,3.45,26.3,893.0,802.03,601.05
2018,9,15,12,30,968.0,90.0,3.6,26.4,889.0,769.16,579.11
2018,9,15,12,45,965.5,89.0,3.7,26.55,876.5,731.31,552.54
2018,9,15,13,0,963.0,88.0,3.8,26.7,864.0,691.06,522.56
2018,9,15,13,15,958.5,87.0,3.85,26.65,843.5,647.41,489.67
2018,9,15,13,30,954.0,86.0,3.9,26.6,823.0,601.87,454.55
2018,9,15,13,45,947.5,85.0,4.0,26.55,795.0,553.64,416.58
2018,9,15,14,0,941.0,84.0,4.1,26.5,767.0,504.1,376.49
2018,9,15,14,15,932.0,82.0,4.15,26.3,732.0,451.6,333.15
2018,9,15,14,30,923.0,80.0,4.2,26.1,697.0,398.5,288.14
2018,9,15,14,45,910.5,78.5,4.25,25.9,656.0,344.37,241.39
2018,9,15,15,0,898.0,77.0,4.3,25.7,615.0,290.42,194.29
2018,9,15,15,15,880.5,75.0,4.3,25.7,568.5,235.51,147.06
2018,9,15,15,30,863.0,73.0,4.3,25.7,522.0,181.77,103.33
2018,9,15,15,45,839.5,70.0,4.4,24.9,471.0,128.12,65.98
2018,9,15,16,0,816.0,67.0,4.5,24.1,420.0,69.79,35.74
2018,9,15,16,15,781.5,63.5,4.55,23.45,366.5,44.46,32.78
2018,9,15,16,30,747.0,60.0,4.6,22.8,313.0,43.5,32.13
2018,9,15,16,45,696.5,55.0,4.6,22.15,259.0,41.23,30.25
2018,9,15,17,0,646.0,50.0,4.6,21.5,205.0,38.91,28.22
2018,9,15,17,15,564.5,43.5,4.5,20.7,154.0,32.13,22.16
2018,9,15,17,30,483.0,37.0,4.4,19.9,103.0,28.63,18.68
2018,9,15,17,45,335.0,27.0,4.25,19.1,63.5,21.71,10.57
2018,9,15,18,0,187.0,17.0,4.1,18.3,24.0,16.2,0.0
2018,9,15,18,15,93.5,8.5,4.0,17.8,12.0,0.0,0.0
2018,9,15,18,30,0.0,0.0,3.9,17.3,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.75,16.75,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.45,15.9,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,16,5,45,88.0,8.0,1.95,12.55,10.5,0.0,0.0
2018,9,16,6,0,176.0,16.0,2.0,12.8,21.0,94.33,0.0
2018,9,16,6,15,342.0,25.5,2.15,13.5,61.5,227.37,148.48
2018,9,16,6,30,508.0,35.0,2.3,14.2,102.0,338.17,270.09
2018,9,16,6,45,592.0,41.0,2.4,14.85,153.5,416.13,339.98
2018,9,16,7,0,676.0,47.0,2.5,15.5,205.0,498.88,409.91
2018,9,16,7,15,725.5,51.0,2.55,16.45,259.0,560.99,459.84
2018,9,16,7,30,775.0,55.0,2.6,17.4,313.0,624.57,507.17
2018,9,16,7,45,808.0,58.0,2.7,18.3,366.5,675.9,543.16
2018,9,16,8,0,841.0,61.0,2.8,19.2,420.0,720.52,572.99
2018,9,16,8,15,862.5,64.5,2.75,19.95,471.0,762.15,599.31
2018,9,16,8,30,884.0,68.0,2.7,20.7,522.0,802.04,623.64
2018,9,16,8,45,901.0,69.5,2.65,21.4,568.5,833.7,641.74
2018,9,16,9,0,918.0,71.0,2.6,22.1,615.0,862.91,657.86
2018,9,16,9,15,930.0,73.0,2.5,22.8,657.0,885.72,668.98
2018,9,16,9,30,942.0,75.0,2.4,23.5,699.0,905.46,677.91
2018,9,16,9,45,951.0,76.0,2.3,24.15,734.0,918.2,682.23
2018,9,16,10,0,960.0,77.0,2.2,24.8,769.0,927.56,684.39
2018,9,16,10,15,966.0,78.0,2.1,25.4,797.0,930.81,682.75
2018,9,16,10,30,972.0,79.0,2.0,26.0,825.0,930.51,678.96
2018,9,16,10,45,975.5,80.0,1.9,26.6,845.0,924.47,671.62
2018,9,16,11,0,979.0,81.0,1.8,27.2,865.0,914.87,662.18
2018,9,16,11,15,981.0,81.5,1.8,27.65,877.5,899.96,651.03
2018,9,16,11,30,983.0,82.0,1.8,28.1,890.0,881.62,637.85
2018,9,16,11,45,983.5,82.5,1.8,28.5,894.0,858.73,621.98
2018,9,16,12,0,984.0,83.0,1.8,28.9,898.0,832.63,604.13
2018,9,16,12,15,981.5,83.5,1.9,29.1,893.5,801.23,584.2
2018,9,16,12,30,979.0,84.0,2.0,29.3,889.0,767.05,562.25
2018,9,16,12,45,973.5,84.5,2.1,29.5,875.0,728.24,536.23
2018,9,16,13,0,968.0,85.0,2.2,29.7,861.0,687.2,506.89
2018,9,16,13,15,963.0,84.5,2.3,29.65,840.5,643.49,475.41
2018,9,16,13,30,958.0,84.0,2.4,29.6,820.0,597.91,441.61
2018,9,16,13,45,951.5,82.5,2.5,29.6,791.5,549.05,404.3
2018,9,16,14,0,945.0,81.0,2.6,29.6,763.0,498.89,364.81
2018,9,16,14,15,934.0,80.0,2.7,29.4,727.0,446.27,322.53
2018,9,16,14,30,923.0,79.0,2.8,29.2,691.0,393.21,278.62
2018,9,16,14,45,910.0,77.0,2.85,29.0,649.5,338.54,232.43
2018,9,16,15,0,897.0,75.0,2.9,28.8,608.0,284.12,185.93
2018,9,16,15,15,879.5,73.0,2.9,28.8,561.5,229.33,139.76
2018,9,16,15,30,862.0,71.0,2.9,28.8,515.0,175.72,97.2
2018,9,16,15,45,837.5,68.0,3.1,28.0,464.0,122.16,61.24
2018,9,16,16,0,813.0,65.0,3.3,27.2,413.0,64.0,32.91
2018,9,16,16,15,778.0,61.5,3.35,26.45,359.5,43.08,31.19
2018,9,16,16,30,743.0,58.0,3.4,25.7,306.0,42.05,30.49
2018,9,16,16,45,692.0,53.5,3.45,25.0,252.5,40.14,28.94
2018,9,16,17,0,641.0,49.0,3.5,24.3,199.0,38.23,27.27
2018,9,16,17,15,557.5,42.5,3.35,23.25,149.0,31.49,21.31
2018,9,16,17,30,474.0,36.0,3.2,22.2,99.0,27.96,17.83
2018,9,16,17,45,316.0,25.5,3.1,21.15,59.5,20.51,8.77
2018,9,16,18,0,158.0,15.0,3.0,20.1,20.0,14.3,0.0
2018,9,16,18,15,79.0,7.5,2.95,19.55,10.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.85,18.45,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.75,17.55,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.6,16.85,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,17,5,45,84.0,7.5,1.45,13.65,10.0,0.0,0.0
2018,9,17,6,0,168.0,15.0,1.6,13.9,20.0,89.42,0.0
2018,9,17,6,15,330.0,24.5,1.75,14.55,58.5,218.46,135.94
2018,9,17,6,30,492.0,34.0,1.9,15.2,97.0,327.33,259.42
2018,9,17,6,45,431.5,44.5,2.0,15.85,118.5,331.13,269.63
2018,9,17,7,0,371.0,55.0,2.1,16.5,140.0,322.77,266.04
2018,9,17,7,15,225.0,88.0,2.1,17.3,143.5,262.62,216.42
2018,9,17,7,30,79.0,121.0,2.1,18.1,147.0,186.39,151.22
2018,9,17,7,45,391.0,102.5,2.1,18.85,264.5,423.86,347.02
2018,9,17,8,0,703.0,84.0,2.1,19.6,382.0,652.47,520.44
2018,9,17,8,15,787.5,75.0,2.05,20.45,447.0,720.76,564.67
2018,9,17,8,30,872.0,66.0,2.0,21.3,512.0,787.36,607.33
2018,9,17,8,45,889.0,68.5,1.95,22.1,558.5,819.92,625.21
2018,9,17,9,0,906.0,71.0,1.9,22.9,605.0,850.03,641.33
2018,9,17,9,15,913.5,74.5,1.85,23.6,645.0,870.51,650.96
2018,9,17,9,30,921.0,78.0,1.8,24.3,685.0,887.81,658.49
2018,9,17,9,45,923.5,83.0,1.75,25.05,718.5,899.19,661.97
2018,9,17,10,0,926.0,88.0,1.7,25.8,752.0,907.07,663.29
2018,9,17,10,15,933.5,88.5,1.8,26.35,780.0,910.83,664.33
2018,9,17,10,30,941.0,89.0,1.9,26.9,808.0,911.16,663.27
2018,9,17,10,45,946.5,89.5,2.0,27.45,828.5,906.29,658.97
2018,9,17,11,0,952.0,90.0,2.1,28.0,849.0,897.93,652.54
2018,9,17,11,15,955.0,90.0,2.25,28.3,861.5,883.52,643.35
2018,9,17,11,30,958.0,90.0,2.4,28.6,874.0,865.74,631.96
2018,9,17,11,45,959.5,90.0,2.55,28.9,878.5,843.48,617.57
2018,9,17,12,0,961.0,90.0,2.7,29.2,883.0,818.07,601.02
2018,9,17,12,15,959.0,90.5,2.85,29.25,878.5,787.52,581.47
2018,9,17,12,30,957.0,91.0,3.0,29.3,874.0,754.23,559.87
2018,9,17,12,45,953.0,91.0,3.15,29.35,861.0,716.56,533.81
2018,9,17,13,0,949.0,91.0,3.3,29.4,848.0,676.62,504.85
2018,9,17,13,15,943.5,90.5,3.4,29.25,827.0,633.25,472.9
2018,9,17,13,30,938.0,90.0,3.5,29.1,806.0,588.11,438.74
2018,9,17,13,45,931.0,88.0,3.65,28.95,777.5,539.35,401.04
2018,9,17,14,0,924.0,86.0,3.8,28.8,749.0,489.4,361.23
2018,9,17,14,15,914.0,85.0,3.85,28.45,714.0,438.12,319.3
2018,9,17,14,30,904.0,84.0,3.9,28.1,679.0,386.35,275.8
2018,9,17,14,45,891.0,82.0,4.0,27.75,638.0,332.6,229.94
2018,9,17,15,0,878.0,80.0,4.1,27.4,597.0,279.13,183.88
2018,9,17,15,15,860.0,77.0,4.1,27.4,550.5,224.43,137.57
2018,9,17,15,30,842.0,74.0,4.1,27.4,504.0,171.02,95.2
2018,9,17,15,45,817.5,71.5,4.2,26.3,454.0,112.13,55.37
2018,9,17,16,0,793.0,69.0,4.3,25.2,404.0,62.47,34.71
2018,9,17,16,15,757.5,65.0,4.3,24.45,351.0,45.97,33.96
2018,9,17,16,30,722.0,61.0,4.3,23.7,298.0,44.68,33.03
2018,9,17,16,45,669.0,56.0,4.3,22.9,245.0,42.48,31.22
2018,9,17,17,0,616.0,51.0,4.3,22.1,192.0,36.75,26.23
2018,9,17,17,15,528.0,43.5,4.2,21.2,142.0,32.53,22.37
2018,9,17,17,30,440.0,36.0,4.1,20.3,92.0,28.18,18.07
2018,9,17,17,45,286.0,25.5,4.0,19.4,55.0,20.76,7.91
2018,9,17,18,0,132.0,15.0,3.9,18.5,18.0,14.3,0.0
2018,9,17,18,15,66.0,7.5,3.8,17.95,9.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,18,5,45,69.5,7.5,1.8,13.15,9.0,0.0,0.0
2018,9,18,6,0,139.0,15.0,1.9,13.4,18.0,76.15,0.0
2018,9,18,6,15,294.0,26.0,2.0,13.85,55.5,200.21,118.23
2018,9,18,6,30,449.0,37.0,2.1,14.3,93.0,313.18,248.53
2018,9,18,6,45,536.0,43.5,2.15,14.8,142.5,389.05,317.13
2018,9,18,7,0,623.0,50.0,2.2,15.3,192.0,466.23,383.09
2018,9,18,7,15,677.0,55.0,2.15,16.0,245.5,530.44,435.02
2018,9,18,7,30,731.0,60.0,2.1,16.7,299.0,596.44,485.13
2018,9,18,7,45,767.0,63.5,2.1,17.4,352.0,648.96,522.13
2018,9,18,8,0,803.0,67.0,2.1,18.1,405.0,701.25,557.62
2018,9,18,8,15,828.5,70.0,2.0,18.9,456.0,744.12,584.18
2018,9,18,8,30,854.0,73.0,1.9,19.7,507.0,779.06,604.26
2018,9,18,8,45,872.0,75.5,1.85,20.5,553.5,811.82,622.73
2018,9,18,9,0,890.0,78.0,1.8,21.3,600.0,842.21,639.18
2018,9,18,9,15,904.0,79.5,1.8,22.05,641.5,865.41,651.13
2018,9,18,9,30,918.0,81.0,1.8,22.8,683.0,885.69,661.1
2018,9,18,9,45,928.5,81.5,1.8,23.55,718.0,898.69,666.24
2018,9,18,10,0,939.0,82.0,1.8,24.3,753.0,908.41,669.37
