Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,10,15,945.0,83.0,1.9,24.9,780.0,911.4,669.71
2018,9,18,10,30,951.0,84.0,2.0,25.5,807.0,910.91,667.95
2018,9,18,10,45,955.5,84.5,2.1,26.05,827.0,905.08,662.96
2018,9,18,11,0,960.0,85.0,2.2,26.6,847.0,895.76,655.83
2018,9,18,11,15,962.5,85.5,2.3,27.0,859.5,881.31,645.8
2018,9,18,11,30,965.0,86.0,2.4,27.4,872.0,863.48,633.63
2018,9,18,11,45,965.5,86.5,2.5,27.8,876.0,840.76,618.26
2018,9,18,12,0,966.0,87.0,2.6,28.2,880.0,814.9,600.79
2018,9,18,12,15,963.0,88.5,2.7,28.35,875.5,784.43,580.75
2018,9,18,12,30,960.0,90.0,2.8,28.5,871.0,751.23,558.73
2018,9,18,12,45,954.0,90.5,2.9,28.7,857.0,712.57,531.24
2018,9,18,13,0,948.0,91.0,3.0,28.9,843.0,671.76,501.19
2018,9,18,13,15,941.5,90.5,3.1,28.9,821.5,627.81,468.57
2018,9,18,13,30,935.0,90.0,3.2,28.9,800.0,582.19,433.82
2018,9,18,13,45,927.0,89.0,3.3,28.9,771.5,533.91,396.13
2018,9,18,14,0,919.0,88.0,3.4,28.9,743.0,484.53,356.48
2018,9,18,14,15,908.5,87.0,3.45,28.65,708.0,433.26,314.52
2018,9,18,14,30,898.0,86.0,3.5,28.4,673.0,381.56,271.08
2018,9,18,14,45,883.5,84.0,3.6,28.2,631.5,327.67,225.19
2018,9,18,15,0,869.0,82.0,3.7,28.0,590.0,274.23,179.33
2018,9,18,15,15,850.0,79.5,3.7,28.0,543.5,220.24,134.0
2018,9,18,15,30,831.0,77.0,3.7,28.0,497.0,160.99,87.64
2018,9,18,15,45,803.5,74.0,3.8,27.05,446.0,108.89,54.11
2018,9,18,16,0,776.0,71.0,3.9,26.1,395.0,59.67,35.31
2018,9,18,16,15,737.0,67.0,3.9,25.3,342.0,47.74,35.35
2018,9,18,16,30,698.0,63.0,3.9,24.5,289.0,46.54,34.51
2018,9,18,16,45,641.0,58.0,3.95,23.75,236.5,40.48,29.38
2018,9,18,17,0,584.0,53.0,4.0,23.0,184.0,38.6,27.7
2018,9,18,17,15,491.0,45.0,3.95,22.0,135.0,34.04,23.54
2018,9,18,17,30,398.0,37.0,3.9,21.0,86.0,29.36,18.87
2018,9,18,17,45,252.0,25.0,3.85,19.95,50.5,20.54,6.12
2018,9,18,18,0,106.0,13.0,3.8,18.9,15.0,12.39,0.0
2018,9,18,18,15,53.0,6.5,3.7,18.3,7.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.6,17.7,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.5,17.15,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,19,5,45,43.0,7.0,1.65,13.1,8.0,0.0,0.0
2018,9,19,6,0,86.0,14.0,1.7,13.3,16.0,51.42,0.0
2018,9,19,6,15,224.5,28.0,1.85,13.8,51.5,168.04,91.95
2018,9,19,6,30,363.0,42.0,2.0,14.3,87.0,270.97,214.42
2018,9,19,6,45,372.0,48.5,2.1,14.8,114.0,299.7,244.82
2018,9,19,7,0,381.0,55.0,2.2,15.3,141.0,327.06,270.7
2018,9,19,7,15,192.5,76.5,2.25,16.0,120.0,225.16,186.48
2018,9,19,7,30,4.0,98.0,2.3,16.7,99.0,99.05,77.92
2018,9,19,7,45,17.0,126.5,2.35,17.35,133.5,138.09,110.52
2018,9,19,8,0,30.0,155.0,2.4,18.0,168.0,187.55,150.66
2018,9,19,8,15,42.0,180.0,2.4,18.9,200.0,223.63,178.92
2018,9,19,8,30,54.0,205.0,2.4,19.8,232.0,259.77,206.62
2018,9,19,8,45,122.0,224.5,2.35,20.65,293.5,347.37,275.36
2018,9,19,9,0,190.0,244.0,2.3,21.5,355.0,424.58,333.81
2018,9,19,9,15,423.0,204.5,2.3,22.35,474.0,601.41,467.98
2018,9,19,9,30,656.0,165.0,2.3,23.2,593.0,763.35,583.36
2018,9,19,9,45,756.0,142.5,2.35,24.1,661.0,825.04,621.63
2018,9,19,10,0,856.0,120.0,2.4,25.0,729.0,881.7,656.47
2018,9,19,10,15,891.5,112.0,2.5,25.85,767.5,893.42,661.37
2018,9,19,10,30,927.0,104.0,2.6,26.7,806.0,908.33,668.87
2018,9,19,10,45,932.5,104.5,2.75,27.55,826.5,903.13,663.48
2018,9,19,11,0,938.0,105.0,2.9,28.4,847.0,894.49,656.06
2018,9,19,11,15,940.5,105.5,3.0,29.0,859.0,879.97,645.16
2018,9,19,11,30,943.0,106.0,3.1,29.6,871.0,862.13,632.19
2018,9,19,11,45,943.5,107.0,3.25,30.15,875.0,839.99,616.83
2018,9,19,12,0,944.0,108.0,3.4,30.7,879.0,814.77,599.4
2018,9,19,12,15,942.5,108.0,3.5,30.95,874.5,784.18,578.79
2018,9,19,12,30,941.0,108.0,3.6,31.2,870.0,750.89,555.91
2018,9,19,12,45,937.5,107.5,3.7,31.4,857.0,713.29,528.57
2018,9,19,13,0,934.0,107.0,3.8,31.6,844.0,673.44,499.1
2018,9,19,13,15,929.0,106.0,3.85,31.65,823.5,630.21,466.72
2018,9,19,13,30,924.0,105.0,3.9,31.7,803.0,585.22,432.27
2018,9,19,13,45,916.0,104.0,3.95,31.75,774.5,537.22,394.72
2018,9,19,14,0,908.0,103.0,4.0,31.8,746.0,488.12,355.35
2018,9,19,14,15,896.5,101.0,4.05,31.65,710.0,435.96,312.98
2018,9,19,14,30,885.0,99.0,4.1,31.5,674.0,383.5,269.32
2018,9,19,14,45,869.0,97.0,4.15,31.35,632.0,324.16,219.87
2018,9,19,15,0,853.0,95.0,4.2,31.2,590.0,270.65,174.57
2018,9,19,15,15,832.5,92.0,4.2,31.2,542.5,216.51,129.94
2018,9,19,15,30,812.0,89.0,4.2,31.2,495.0,164.07,89.92
2018,9,19,15,45,782.0,85.0,4.15,30.55,443.5,112.14,57.68
2018,9,19,16,0,752.0,81.0,4.1,29.9,392.0,63.44,47.65
2018,9,19,16,15,709.5,76.5,3.7,29.1,338.5,50.5,37.09
2018,9,19,16,30,667.0,72.0,3.3,28.3,285.0,49.48,36.42
2018,9,19,16,45,604.5,65.5,2.95,27.5,231.5,46.77,34.21
2018,9,19,17,0,542.0,59.0,2.6,26.7,178.0,44.0,31.78
2018,9,19,17,15,442.5,49.5,2.3,25.4,129.0,38.38,26.77
2018,9,19,17,30,343.0,40.0,2.0,24.1,80.0,32.58,21.07
2018,9,19,17,45,204.5,25.5,1.75,22.85,46.0,20.23,3.53
2018,9,19,18,0,66.0,11.0,1.5,21.6,12.0,10.48,0.0
2018,9,19,18,15,33.0,5.5,1.45,21.15,6.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.4,20.25,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.35,18.95,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.3,18.45,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.65,16.6,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.55,16.95,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,9,20,5,45,46.5,6.5,0.45,17.45,7.5,0.0,0.0
2018,9,20,6,0,93.0,13.0,0.4,17.7,15.0,53.36,0.0
2018,9,20,6,15,234.0,26.0,0.5,18.6,49.5,166.96,81.17
2018,9,20,6,30,375.0,39.0,0.6,19.5,84.0,273.61,209.62
2018,9,20,6,45,470.5,47.5,0.65,20.4,133.0,353.81,278.53
2018,9,20,7,0,566.0,56.0,0.7,21.3,182.0,440.38,348.1
2018,9,20,7,15,625.5,62.5,0.9,22.25,235.5,506.94,400.33
2018,9,20,7,30,685.0,69.0,1.1,23.2,289.0,575.98,452.17
2018,9,20,7,45,724.0,73.0,1.3,24.2,341.5,625.35,486.83
2018,9,20,8,0,763.0,77.0,1.5,25.2,394.0,679.04,523.06
2018,9,20,8,15,789.5,80.5,1.6,26.2,444.0,722.02,549.89
2018,9,20,8,30,816.0,84.0,1.7,27.2,494.0,763.55,575.12
2018,9,20,8,45,836.0,87.5,1.85,28.2,541.0,798.04,595.46
2018,9,20,9,0,856.0,91.0,2.0,29.2,588.0,830.21,614.0
2018,9,20,9,15,872.0,92.5,2.0,29.9,629.5,847.66,621.99
2018,9,20,9,30,888.0,94.0,2.0,30.6,671.0,868.87,632.57
2018,9,20,9,45,900.5,95.0,2.0,31.3,706.5,883.53,638.82
2018,9,20,10,0,913.0,96.0,2.0,32.0,742.0,895.01,643.12
2018,9,20,10,15,920.5,97.5,1.95,32.45,770.0,899.43,643.16
2018,9,20,10,30,928.0,99.0,1.9,32.9,798.0,900.41,641.21
2018,9,20,10,45,933.0,99.5,1.85,33.35,818.0,894.76,635.21
2018,9,20,11,0,938.0,100.0,1.8,33.8,838.0,885.68,627.27
2018,9,20,11,15,940.5,100.5,1.75,34.1,850.0,871.15,616.44
2018,9,20,11,30,943.0,101.0,1.7,34.4,862.0,853.31,603.71
2018,9,20,11,45,942.5,101.5,1.7,34.65,865.0,829.92,588.2
2018,9,20,12,0,942.0,102.0,1.7,34.9,868.0,803.51,570.86
2018,9,20,12,15,941.5,101.5,1.75,35.0,863.5,773.25,551.82
2018,9,20,12,30,941.0,101.0,1.8,35.1,859.0,740.24,530.54
2018,9,20,12,45,938.5,99.5,1.85,35.2,846.0,702.4,504.5
2018,9,20,13,0,936.0,98.0,1.9,35.3,833.0,662.27,476.32
2018,9,20,13,15,930.5,97.5,1.95,35.3,812.0,619.21,445.55
2018,9,20,13,30,925.0,97.0,2.0,35.3,791.0,574.41,412.69
2018,9,20,13,45,917.5,95.5,2.05,35.25,762.5,526.25,376.58
2018,9,20,14,0,910.0,94.0,2.1,35.2,734.0,476.98,338.52
2018,9,20,14,15,899.5,92.0,2.1,35.05,698.5,425.22,297.56
2018,9,20,14,30,889.0,90.0,2.1,34.9,663.0,373.07,255.22
2018,9,20,14,45,874.5,87.5,2.1,34.75,621.5,319.22,210.92
2018,9,20,15,0,860.0,85.0,2.1,34.6,580.0,265.86,166.82
2018,9,20,15,15,840.0,83.0,2.1,34.6,533.5,206.28,119.28
2018,9,20,15,30,820.0,81.0,2.1,34.6,487.0,154.41,80.9
2018,9,20,15,45,793.0,77.0,2.15,34.0,436.0,102.38,49.96
2018,9,20,16,0,766.0,73.0,2.2,33.4,385.0,53.2,38.48
2018,9,20,16,15,727.0,68.5,1.95,32.45,332.5,49.42,35.64
2018,9,20,16,30,688.0,64.0,1.7,31.5,280.0,47.88,34.56
2018,9,20,16,45,618.0,58.5,1.45,30.5,225.0,41.3,29.16
2018,9,20,17,0,548.0,53.0,1.2,29.5,170.0,39.05,27.22
2018,9,20,17,15,460.5,44.0,1.2,28.3,123.5,33.65,22.43
2018,9,20,17,30,373.0,35.0,1.2,27.1,77.0,28.03,16.92
2018,9,20,17,45,224.0,22.5,1.2,25.85,44.0,18.61,0.0
2018,9,20,18,0,75.0,10.0,1.2,24.6,11.0,9.53,0.0
2018,9,20,18,15,37.5,5.0,1.2,24.2,5.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,22.75,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,21.65,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,21.6,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.85,21.55,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,21.25,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.65,21.1,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.75,20.2,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.85,19.8,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.9,19.35,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.95,18.85,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.05,18.4,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,21,5,45,47.0,5.5,1.05,17.85,6.5,0.0,0.0
2018,9,21,6,0,94.0,11.0,1.0,17.9,13.0,51.68,0.0
2018,9,21,6,15,246.5,23.5,1.2,18.95,48.0,169.28,72.62
2018,9,21,6,30,399.0,36.0,1.4,20.0,83.0,282.27,216.38
2018,9,21,6,45,490.0,44.5,1.55,21.0,131.5,360.12,285.07
2018,9,21,7,0,581.0,53.0,1.7,22.0,180.0,444.28,354.22
2018,9,21,7,15,631.5,59.5,1.75,22.85,231.5,505.29,402.48
2018,9,21,7,30,682.0,66.0,1.8,23.7,283.0,568.17,449.76
2018,9,21,7,45,719.0,71.0,1.8,24.6,335.5,617.32,483.66
2018,9,21,8,0,756.0,76.0,1.8,25.5,388.0,670.38,518.6
2018,9,21,8,15,788.5,78.0,1.8,26.4,439.0,715.84,546.9
2018,9,21,8,30,821.0,80.0,1.8,27.3,490.0,760.14,573.57
2018,9,21,8,45,826.5,86.5,1.75,28.25,532.0,786.47,586.81
2018,9,21,9,0,832.0,93.0,1.7,29.2,574.0,809.93,597.98
2018,9,21,9,15,859.0,91.5,1.65,29.95,618.5,832.7,609.0
2018,9,21,9,30,886.0,90.0,1.6,30.7,663.0,859.59,622.54
2018,9,21,9,45,896.0,92.5,1.6,31.45,698.0,873.74,628.21
2018,9,21,10,0,906.0,95.0,1.6,32.2,733.0,884.65,632.0
2018,9,21,10,15,913.5,96.0,1.6,32.65,760.5,888.44,632.14
2018,9,21,10,30,921.0,97.0,1.6,33.1,788.0,888.85,630.36
2018,9,21,10,45,925.5,97.5,1.6,33.55,807.5,882.78,624.67
2018,9,21,11,0,930.0,98.0,1.6,34.0,827.0,873.32,617.06
2018,9,21,11,15,932.5,98.5,1.65,34.3,838.5,858.87,607.37
2018,9,21,11,30,935.0,99.0,1.7,34.6,850.0,841.13,595.72
2018,9,21,11,45,936.0,99.5,1.75,34.9,854.0,819.03,581.35
2018,9,21,12,0,937.0,100.0,1.8,35.2,858.0,793.86,565.05
2018,9,21,12,15,934.0,101.0,1.85,35.25,853.0,763.36,545.84
2018,9,21,12,30,931.0,102.0,1.9,35.3,848.0,730.24,524.2
2018,9,21,12,45,925.0,103.0,1.95,35.4,834.5,692.74,498.15
2018,9,21,13,0,919.0,104.0,2.0,35.5,821.0,653.18,470.13
2018,9,21,13,15,913.5,102.5,2.05,35.4,800.0,609.79,439.21
2018,9,21,13,30,908.0,101.0,2.1,35.3,779.0,564.74,406.22
2018,9,21,13,45,900.0,99.5,2.1,35.2,750.5,517.05,370.18
2018,9,21,14,0,892.0,98.0,2.1,35.1,722.0,468.31,332.33
2018,9,21,14,15,881.0,96.0,2.15,34.85,686.5,417.19,292.0
2018,9,21,14,30,870.0,94.0,2.2,34.6,651.0,365.76,250.3
2018,9,21,14,45,854.5,92.0,2.25,34.4,609.5,307.36,202.78
2018,9,21,15,0,839.0,90.0,2.3,34.2,568.0,254.87,159.4
2018,9,21,15,15,818.5,87.0,2.3,34.2,521.5,201.67,116.76
2018,9,21,15,30,798.0,84.0,2.3,34.2,475.0,150.18,79.04
2018,9,21,15,45,769.5,80.5,2.45,33.35,425.0,99.79,50.11
2018,9,21,16,0,741.0,77.0,2.6,32.5,375.0,54.32,39.58
2018,9,21,16,15,700.0,72.0,2.6,31.6,322.5,47.6,34.28
2018,9,21,16,30,659.0,67.0,2.6,30.7,270.0,46.04,33.15
2018,9,21,16,45,586.5,61.0,2.55,29.8,216.0,43.54,31.12
2018,9,21,17,0,514.0,55.0,2.5,28.9,162.0,41.02,28.9
2018,9,21,17,15,425.5,45.0,2.3,27.65,116.5,34.81,23.39
2018,9,21,17,30,337.0,35.0,2.1,26.4,71.0,28.32,16.96
2018,9,21,17,45,200.0,22.0,1.9,25.15,40.0,18.39,0.0
2018,9,21,18,0,63.0,9.0,1.7,23.9,9.0,8.58,0.0
2018,9,21,18,15,31.5,4.5,1.65,23.3,4.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.55,22.1,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.35,21.1,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.75,19.3,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.55,18.8,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.5,18.65,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.45,18.55,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.4,18.55,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.35,18.6,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.3,18.6,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.3,18.65,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.25,18.75,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.2,18.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.2,18.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.2,18.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.2,18.9,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.15,19.1,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.1,19.15,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.1,19.1,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.1,19.05,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.1,19.1,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,5,45,38.5,5.5,0.1,19.3,6.0,0.0,0.0
2018,9,22,6,0,77.0,11.0,0.1,19.4,12.0,44.06,0.0
2018,9,22,6,15,221.5,24.5,0.15,19.9,46.0,156.09,54.91
2018,9,22,6,30,366.0,38.0,0.2,20.4,80.0,265.72,200.23
2018,9,22,6,45,383.0,48.5,0.25,20.9,113.0,302.85,236.55
2018,9,22,7,0,400.0,59.0,0.3,21.4,146.0,340.31,269.07
2018,9,22,7,15,429.5,70.5,0.35,22.15,186.5,387.12,306.34
2018,9,22,7,30,459.0,82.0,0.4,22.9,227.0,434.71,342.25
2018,9,22,7,45,506.0,92.0,0.45,23.65,277.5,493.39,384.91
2018,9,22,8,0,553.0,102.0,0.5,24.4,328.0,553.14,426.62
2018,9,22,8,15,647.5,100.5,0.55,25.6,397.5,636.24,482.52
2018,9,22,8,30,742.0,99.0,0.6,26.8,467.0,721.4,536.38
2018,9,22,8,45,797.0,95.0,0.7,28.0,524.0,769.99,564.82
2018,9,22,9,0,852.0,91.0,0.8,29.2,581.0,821.25,594.78
2018,9,22,9,15,867.0,94.0,0.9,30.05,622.5,845.76,607.84
2018,9,22,9,30,882.0,97.0,1.0,30.9,664.0,861.08,615.31
2018,9,22,9,45,893.0,98.5,1.1,31.75,699.0,874.7,621.83
2018,9,22,10,0,904.0,100.0,1.2,32.6,734.0,885.13,626.38
2018,9,22,10,15,912.0,101.5,1.3,33.05,762.0,889.7,628.35
2018,9,22,10,30,920.0,103.0,1.4,33.5,790.0,890.87,628.33
2018,9,22,10,45,925.5,104.0,1.55,33.95,810.5,885.97,625.2
2018,9,22,11,0,931.0,105.0,1.7,34.4,831.0,877.64,619.96
2018,9,22,11,15,934.0,105.5,1.75,34.6,843.0,863.36,610.59
2018,9,22,11,30,937.0,106.0,1.8,34.8,855.0,845.79,599.25
2018,9,22,11,45,937.0,106.0,1.9,35.0,858.0,822.2,584.57
2018,9,22,12,0,937.0,106.0,2.0,35.2,861.0,795.6,567.91
2018,9,22,12,15,937.5,104.5,2.05,35.2,856.0,765.05,548.66
2018,9,22,12,30,938.0,103.0,2.1,35.2,851.0,731.73,526.62
2018,9,22,12,45,937.5,101.0,2.2,35.2,838.5,694.67,501.26
2018,9,22,13,0,937.0,99.0,2.3,35.2,826.0,655.2,473.55
2018,9,22,13,15,928.0,99.0,2.4,35.0,803.5,610.49,441.74
2018,9,22,13,30,919.0,99.0,2.5,34.8,781.0,564.35,407.93
2018,9,22,13,45,908.5,98.5,2.6,34.6,751.5,515.86,371.35
2018,9,22,14,0,898.0,98.0,2.7,34.4,722.0,466.51,332.95
2018,9,22,14,15,895.5,93.5,2.8,34.05,689.0,416.18,292.72
2018,9,22,14,30,893.0,89.0,2.9,33.7,656.0,364.73,250.4
2018,9,22,14,45,879.0,86.5,3.0,33.35,614.5,310.89,205.69
2018,9,22,15,0,865.0,84.0,3.1,33.0,573.0,257.47,161.22
2018,9,22,15,15,845.0,81.0,3.1,33.0,526.0,196.97,112.78
2018,9,22,15,30,825.0,78.0,3.1,33.0,479.0,144.2,74.27
2018,9,22,15,45,797.0,74.5,3.15,31.95,428.0,92.48,45.34
2018,9,22,16,0,769.0,71.0,3.2,30.9,377.0,49.85,36.16
2018,9,22,16,15,713.5,68.0,3.05,30.0,321.0,49.47,36.1
2018,9,22,16,30,658.0,65.0,2.9,29.1,265.0,44.72,32.27
2018,9,22,16,45,605.5,58.0,2.8,28.2,214.5,41.37,29.5
2018,9,22,17,0,553.0,51.0,2.7,27.3,164.0,37.87,26.42
2018,9,22,17,15,453.0,42.5,2.4,26.15,117.0,32.84,21.85
2018,9,22,17,30,353.0,34.0,2.1,25.0,70.0,27.68,16.27
2018,9,22,17,45,211.0,21.5,1.8,23.8,39.5,18.2,0.0
2018,9,22,18,0,69.0,9.0,1.5,22.6,9.0,8.58,0.0
2018,9,22,18,15,34.5,4.5,1.4,22.05,4.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.25,20.95,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.15,20.05,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.0,19.35,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.75,16.75,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,23,5,45,39.5,5.0,1.05,16.05,5.5,0.0,0.0
2018,9,23,6,0,79.0,10.0,1.1,16.2,11.0,43.81,0.0
2018,9,23,6,15,208.5,23.0,1.2,16.9,42.5,147.04,39.49
2018,9,23,6,30,338.0,36.0,1.3,17.6,74.0,248.22,190.27
2018,9,23,6,45,378.0,49.0,1.35,18.25,112.5,299.45,239.19
2018,9,23,7,0,418.0,62.0,1.4,18.9,151.0,353.36,285.6
2018,9,23,7,15,379.0,83.5,1.4,19.65,181.0,365.59,296.08
2018,9,23,7,30,340.0,105.0,1.4,20.4,211.0,376.56,304.02
2018,9,23,7,45,344.5,125.0,1.35,21.2,249.0,412.26,330.31
2018,9,23,8,0,349.0,145.0,1.3,22.0,287.0,433.83,344.94
2018,9,23,8,15,502.0,132.5,1.3,23.05,365.0,554.84,434.96
2018,9,23,8,30,655.0,120.0,1.3,24.1,443.0,675.62,519.21
2018,9,23,8,45,759.0,103.0,1.3,25.15,511.0,745.97,563.08
2018,9,23,9,0,863.0,86.0,1.3,26.2,579.0,815.11,605.05
2018,9,23,9,15,875.5,89.0,1.4,27.15,619.5,837.7,616.59
2018,9,23,9,30,888.0,92.0,1.5,28.1,660.0,857.36,626.67
2018,9,23,9,45,896.5,94.5,1.6,29.1,694.0,869.99,632.03
2018,9,23,10,0,905.0,97.0,1.7,30.1,728.0,879.36,635.4
2018,9,23,10,15,900.5,103.0,1.8,30.65,751.5,878.16,633.19
2018,9,23,10,30,896.0,109.0,1.9,31.2,775.0,873.52,628.96
2018,9,23,10,45,898.5,111.5,1.95,31.75,794.0,867.71,623.64
2018,9,23,11,0,901.0,114.0,2.0,32.3,813.0,858.58,616.32
2018,9,23,11,15,919.0,108.5,2.1,32.6,830.5,850.55,610.92
2018,9,23,11,30,937.0,103.0,2.2,32.9,848.0,838.88,603.2
2018,9,23,11,45,914.0,113.5,2.3,33.15,843.0,808.09,583.16
2018,9,23,12,0,891.0,124.0,2.4,33.4,838.0,775.08,561.68
2018,9,23,12,15,899.0,119.5,2.5,33.45,836.5,748.03,544.3
2018,9,23,12,30,907.0,115.0,2.6,33.5,835.0,717.94,523.53
2018,9,23,12,45,901.0,115.0,2.7,33.55,820.5,680.11,496.81
2018,9,23,13,0,895.0,115.0,2.8,33.6,806.0,640.31,468.11
2018,9,23,13,15,880.0,117.0,2.9,33.45,781.5,595.5,435.48
2018,9,23,13,30,865.0,119.0,3.0,33.3,757.0,547.37,399.66
2018,9,23,13,45,888.0,105.0,3.1,33.2,738.0,507.55,368.55
2018,9,23,14,0,911.0,91.0,3.2,33.1,719.0,461.6,331.69
2018,9,23,14,15,901.0,88.5,3.3,32.75,683.5,409.6,289.69
2018,9,23,14,30,891.0,86.0,3.4,32.4,648.0,357.19,246.24
2018,9,23,14,45,877.5,83.5,3.5,32.1,606.5,303.65,201.23
2018,9,23,15,0,864.0,81.0,3.6,31.8,565.0,250.5,156.59
2018,9,23,15,15,844.0,78.0,3.6,31.8,518.0,190.12,108.12
2018,9,23,15,30,824.0,75.0,3.6,31.8,471.0,137.51,70.01
2018,9,23,15,45,796.5,71.5,3.7,30.75,420.5,86.01,42.07
2018,9,23,16,0,769.0,68.0,3.8,29.7,370.0,47.7,34.57
2018,9,23,16,15,729.5,63.5,3.7,28.8,317.5,46.01,33.39
2018,9,23,16,30,690.0,59.0,3.6,27.9,265.0,44.3,32.09
2018,9,23,16,45,628.0,53.5,3.5,27.0,212.5,37.98,26.76
2018,9,23,17,0,566.0,48.0,3.4,26.1,160.0,35.56,24.57
2018,9,23,17,15,463.0,39.5,3.2,25.05,113.0,30.38,19.83
2018,9,23,17,30,360.0,31.0,3.0,24.0,66.0,25.05,13.89
2018,9,23,17,45,206.5,18.5,2.75,22.9,36.0,15.4,0.0
2018,9,23,18,0,53.0,6.0,2.5,21.8,6.0,5.72,0.0
2018,9,23,18,15,26.5,3.0,2.4,21.25,3.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.3,20.7,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.15,20.1,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.4,18.55,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.15,17.95,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,9,24,5,45,15.5,4.0,0.6,15.65,4.0,0.0,0.0
2018,9,24,6,0,31.0,8.0,0.6,15.8,8.0,21.01,0.0
2018,9,24,6,15,95.5,23.5,0.75,16.5,32.0,86.11,11.5
2018,9,24,6,30,160.0,39.0,0.9,17.2,56.0,159.15,120.42
2018,9,24,6,45,298.5,50.0,1.05,17.9,104.5,253.11,202.25
2018,9,24,7,0,437.0,61.0,1.2,18.6,153.0,362.42,292.7
2018,9,24,7,15,530.0,65.0,1.3,19.45,207.5,442.19,356.89
2018,9,24,7,30,623.0,69.0,1.4,20.3,262.0,526.52,422.03
2018,9,24,7,45,644.0,78.5,1.45,21.15,309.0,571.24,454.12
2018,9,24,8,0,665.0,88.0,1.5,22.0,356.0,615.09,484.12
2018,9,24,8,15,585.5,119.0,1.55,23.15,377.0,606.52,473.63
2018,9,24,8,30,506.0,150.0,1.6,24.3,398.0,585.7,454.25
2018,9,24,8,45,516.5,164.0,1.65,25.4,437.5,617.27,474.17
2018,9,24,9,0,527.0,178.0,1.7,26.5,477.0,647.04,491.92
2018,9,24,9,15,513.5,197.5,1.8,27.4,506.0,661.07,498.59
2018,9,24,9,30,500.0,217.0,1.9,28.3,535.0,672.32,503.39
2018,9,24,9,45,625.0,183.0,2.0,29.15,602.5,744.83,553.5
2018,9,24,10,0,750.0,149.0,2.1,30.0,670.0,811.29,595.99
2018,9,24,10,15,734.0,162.5,2.1,30.5,688.5,807.48,590.74
2018,9,24,10,30,718.0,176.0,2.1,31.0,707.0,800.53,584.19
2018,9,24,10,45,684.5,197.0,2.1,31.5,714.0,783.84,570.82
2018,9,24,11,0,651.0,218.0,2.1,32.0,721.0,764.49,555.28
2018,9,24,11,15,671.5,214.5,2.05,32.2,740.0,762.12,552.69
2018,9,24,11,30,692.0,211.0,2.0,32.4,759.0,756.65,547.88
2018,9,24,11,45,724.0,197.5,1.95,32.6,773.0,747.0,540.65
2018,9,24,12,0,756.0,184.0,1.9,32.8,787.0,733.65,530.87
2018,9,24,12,15,756.5,182.5,1.85,32.9,782.5,705.91,511.05
2018,9,24,12,30,757.0,181.0,1.8,33.0,778.0,675.94,489.6
2018,9,24,12,45,793.5,161.0,1.75,33.1,778.0,650.56,471.48
2018,9,24,13,0,830.0,141.0,1.7,33.2,778.0,620.41,449.53
2018,9,24,13,15,871.5,119.5,1.65,33.15,772.5,588.87,426.18
2018,9,24,13,30,913.0,98.0,1.6,33.1,767.0,551.69,397.98
2018,9,24,13,45,879.5,105.0,1.6,33.05,729.0,499.36,358.32
2018,9,24,14,0,846.0,112.0,1.6,33.0,691.0,444.26,315.94
2018,9,24,14,15,805.5,115.0,1.6,32.85,644.0,388.3,272.23
2018,9,24,14,30,765.0,118.0,1.6,32.7,597.0,335.13,229.85
2018,9,24,14,45,740.5,115.5,1.6,32.5,554.0,279.95,185.32
2018,9,24,15,0,716.0,113.0,1.6,32.3,511.0,230.79,145.44
2018,9,24,15,15,744.5,97.5,1.6,32.3,480.5,186.6,108.63
2018,9,24,15,30,773.0,82.0,1.6,32.3,450.0,133.94,69.36
2018,9,24,15,45,716.0,83.5,1.65,31.6,395.0,82.94,43.04
2018,9,24,16,0,659.0,85.0,1.7,30.9,340.0,55.54,40.93
2018,9,24,16,15,647.0,75.5,1.7,30.0,296.0,50.93,37.34
2018,9,24,16,30,635.0,66.0,1.7,29.1,252.0,45.98,33.33
2018,9,24,16,45,573.0,58.5,1.7,28.15,201.0,42.24,30.22
2018,9,24,17,0,511.0,51.0,1.7,27.2,150.0,38.36,26.78
2018,9,24,17,15,405.0,42.0,1.65,25.95,105.0,32.91,21.78
2018,9,24,17,30,299.0,33.0,1.6,24.7,60.0,27.33,15.08
2018,9,24,17,45,167.0,19.5,1.6,23.45,32.5,18.59,0.0
2018,9,24,18,0,35.0,6.0,1.6,22.2,5.0,0.0,0.0
2018,9,24,18,15,17.5,3.0,1.55,21.65,2.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.5,20.55,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.75,18.05,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.3,17.65,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.2,17.6,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.15,17.6,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.1,17.6,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.1,17.65,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.1,17.7,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.1,17.8,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.1,17.9,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.1,17.95,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.15,18.05,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.2,18.1,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.25,18.1,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.3,18.1,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.55,17.55,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.6,17.25,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.5,16.75,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.3,16.65,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.2,16.6,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.25,16.55,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.3,16.45,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.3,16.4,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.35,16.65,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,9,25,5,45,41.5,4.5,0.5,17.1,5.0,0.0,0.0
2018,9,25,6,0,83.0,9.0,0.6,17.3,10.0,44.22,0.0
2018,9,25,6,15,235.0,21.5,0.65,18.2,42.5,154.91,3.67
2018,9,25,6,30,387.0,34.0,0.7,19.1,75.0,269.56,201.98
2018,9,25,6,45,462.0,41.5,0.75,20.05,118.0,335.66,263.55
2018,9,25,7,0,537.0,49.0,0.8,21.0,161.0,406.62,322.39
2018,9,25,7,15,530.5,59.0,0.8,21.75,195.5,433.51,344.52
2018,9,25,7,30,524.0,69.0,0.8,22.5,230.0,458.42,363.45
2018,9,25,7,45,564.5,80.0,0.8,23.3,281.5,515.4,404.93
2018,9,25,8,0,605.0,91.0,0.8,24.1,333.0,572.85,444.69
2018,9,25,8,15,707.0,86.0,0.8,25.25,404.0,657.25,500.74
2018,9,25,8,30,809.0,81.0,0.8,26.4,475.0,741.42,553.53
2018,9,25,8,45,831.0,83.5,0.75,27.5,521.5,775.52,570.46
2018,9,25,9,0,853.0,86.0,0.7,28.6,568.0,807.39,586.0
2018,9,25,9,15,875.0,85.5,0.65,29.3,610.5,827.13,594.31
2018,9,25,9,30,897.0,85.0,0.6,30.0,653.0,850.52,604.96
2018,9,25,9,45,908.0,86.5,0.55,30.7,688.0,864.07,609.26
2018,9,25,10,0,919.0,88.0,0.5,31.4,723.0,874.38,611.7
2018,9,25,10,15,926.5,89.0,0.5,31.8,750.0,877.83,611.72
2018,9,25,10,30,934.0,90.0,0.5,32.2,777.0,877.85,609.88
2018,9,25,10,45,938.5,91.0,0.45,32.6,796.5,871.93,603.65
2018,9,25,11,0,943.0,92.0,0.4,33.0,816.0,862.55,595.58
2018,9,25,11,15,945.5,92.0,0.4,33.2,827.5,847.12,585.42
2018,9,25,11,30,948.0,92.0,0.4,33.4,839.0,828.4,573.42
2018,9,25,11,45,948.5,92.0,0.4,33.65,842.0,804.93,558.5
2018,9,25,12,0,949.0,92.0,0.4,33.9,845.0,778.4,541.77
2018,9,25,12,15,947.0,92.5,0.45,34.0,840.0,747.67,523.53
2018,9,25,12,30,945.0,93.0,0.5,34.1,835.0,714.25,502.23
2018,9,25,12,45,941.5,92.5,0.5,34.2,821.5,676.42,476.52
2018,9,25,13,0,938.0,92.0,0.5,34.3,808.0,636.34,448.75
2018,9,25,13,15,932.5,91.5,0.6,34.3,787.0,593.11,419.38
2018,9,25,13,30,927.0,91.0,0.7,34.3,766.0,548.16,387.64
2018,9,25,13,45,919.5,89.5,0.8,34.3,737.0,499.9,352.35
2018,9,25,14,0,912.0,88.0,0.9,34.3,708.0,450.54,314.87
2018,9,25,14,15,901.0,86.5,1.0,34.15,672.5,399.03,274.66
2018,9,25,14,30,890.0,85.0,1.1,34.0,637.0,347.18,232.93
2018,9,25,14,45,875.0,82.5,1.2,33.9,595.0,293.39,189.02
2018,9,25,15,0,860.0,80.0,1.3,33.8,553.0,240.15,145.62
2018,9,25,15,15,839.0,77.0,1.3,33.8,506.0,180.01,98.94
2018,9,25,15,30,818.0,74.0,1.3,33.8,459.0,127.76,62.99
2018,9,25,15,45,790.0,70.5,1.45,33.15,408.5,76.84,38.02
2018,9,25,16,0,762.0,67.0,1.6,32.5,358.0,47.34,33.85
2018,9,25,16,15,720.5,63.0,1.5,31.55,306.0,46.04,33.01
2018,9,25,16,30,679.0,59.0,1.4,30.6,254.0,44.77,32.09
2018,9,25,16,45,609.0,53.0,1.35,29.7,201.0,37.99,26.42
2018,9,25,17,0,539.0,47.0,1.3,28.8,148.0,35.15,23.86
2018,9,25,17,15,438.0,38.0,1.25,27.55,103.0,29.51,18.74
2018,9,25,17,30,337.0,29.0,1.2,26.3,58.0,23.68,11.56
2018,9,25,17,45,191.0,17.5,1.2,25.1,31.5,16.68,0.0
2018,9,25,18,0,45.0,6.0,1.2,23.9,5.0,0.0,0.0
2018,9,25,18,15,22.5,3.0,1.1,23.35,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.95,22.3,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.75,20.05,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.7,19.75,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.65,19.35,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.55,19.05,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.5,19.05,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.5,19.05,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.45,18.95,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.4,18.9,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.4,18.85,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.4,18.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.35,18.75,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.25,18.7,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.2,18.7,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.2,18.65,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.2,18.6,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.2,18.4,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.2,18.3,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.2,18.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.2,18.35,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2018,9,26,5,45,17.0,3.5,0.25,18.6,3.5,0.0,0.0
2018,9,26,6,0,34.0,7.0,0.3,18.7,7.0,21.2,0.0
2018,9,26,6,15,154.0,22.0,0.35,19.45,36.0,116.87,0.0
2018,9,26,6,30,274.0,37.0,0.4,20.2,65.0,214.54,158.51
2018,9,26,6,45,296.0,50.0,0.45,20.95,96.5,250.61,195.78
2018,9,26,7,0,318.0,63.0,0.5,21.7,128.0,288.82,229.02
2018,9,26,7,15,253.5,86.5,0.55,22.45,147.5,275.03,219.07
2018,9,26,7,30,189.0,110.0,0.6,23.2,167.0,267.34,212.34
2018,9,26,7,45,339.5,110.5,0.6,24.0,236.5,388.12,306.54
2018,9,26,8,0,490.0,111.0,0.6,24.8,306.0,505.11,392.62
2018,9,26,8,15,633.0,99.0,0.65,25.85,384.0,615.2,469.45
2018,9,26,8,30,776.0,87.0,0.7,26.9,462.0,720.28,537.52
2018,9,26,8,45,814.0,85.5,0.75,28.0,512.5,761.57,560.53
2018,9,26,9,0,852.0,84.0,0.8,29.1,563.0,801.21,582.68
2018,9,26,9,15,864.0,87.0,0.9,30.2,602.5,816.73,589.65
2018,9,26,9,30,876.0,90.0,1.0,31.3,642.0,835.55,598.99
2018,9,26,9,45,883.0,94.0,1.05,32.35,675.5,848.26,603.77
2018,9,26,10,0,890.0,98.0,1.1,33.4,709.0,857.68,606.59
2018,9,26,10,15,885.0,104.5,1.1,34.05,732.0,856.44,603.14
2018,9,26,10,30,880.0,111.0,1.1,34.7,755.0,851.79,597.84
2018,9,26,10,45,871.0,118.0,1.1,35.3,769.5,841.07,589.07
2018,9,26,11,0,862.0,125.0,1.1,35.9,784.0,831.79,581.41
2018,9,26,11,15,852.0,132.0,1.05,36.2,791.5,813.81,568.52
2018,9,26,11,30,842.0,139.0,1.0,36.5,799.0,793.02,554.09
2018,9,26,11,45,866.5,128.5,1.0,36.8,810.0,778.07,544.09
2018,9,26,12,0,891.0,118.0,1.0,37.1,821.0,757.62,530.65
2018,9,26,12,15,873.5,125.5,0.9,37.15,811.0,724.0,507.33
2018,9,26,12,30,856.0,133.0,0.8,37.2,801.0,689.4,482.75
2018,9,26,12,45,872.0,123.5,0.75,37.3,794.5,657.37,460.5
2018,9,26,13,0,888.0,114.0,0.7,37.4,788.0,622.8,436.0
2018,9,26,13,15,864.5,119.5,0.6,37.3,760.5,574.98,401.85
2018,9,26,13,30,841.0,125.0,0.5,37.2,733.0,528.31,367.86
2018,9,26,13,45,809.5,128.5,0.4,37.15,695.5,476.48,329.72
2018,9,26,14,0,778.0,132.0,0.3,37.1,658.0,425.98,291.8
2018,9,26,14,15,668.0,159.0,0.35,36.8,594.0,364.8,248.18
2018,9,26,14,30,558.0,186.0,0.4,36.5,530.0,317.18,214.12
2018,9,26,14,45,559.5,170.5,0.5,36.25,495.5,272.64,179.81
2018,9,26,15,0,561.0,155.0,0.6,36.0,461.0,227.7,144.88
2018,9,26,15,15,654.0,122.5,0.6,36.0,449.5,180.79,105.51
2018,9,26,15,30,747.0,90.0,0.6,36.0,438.0,130.36,67.41
2018,9,26,15,45,699.5,87.5,1.0,35.0,384.5,77.96,42.18
2018,9,26,16,0,652.0,85.0,1.4,34.0,331.0,56.15,40.87
2018,9,26,16,15,601.5,78.5,1.5,32.95,279.5,53.78,39.2
2018,9,26,16,30,551.0,72.0,1.6,31.9,228.0,51.31,37.33
2018,9,26,16,45,494.0,62.5,1.7,30.8,180.5,46.12,33.03
2018,9,26,17,0,437.0,53.0,1.8,29.7,133.0,40.67,28.29
2018,9,26,17,15,332.5,41.5,1.75,28.45,90.5,33.0,21.39
2018,9,26,17,30,228.0,30.0,1.7,27.2,48.0,23.67,10.58
2018,9,26,17,45,121.5,16.0,1.6,25.95,25.0,15.25,0.0
2018,9,26,18,0,15.0,2.0,1.5,24.7,2.0,0.0,0.0
2018,9,26,18,15,7.5,1.0,1.5,24.2,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.5,23.7,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.5,23.15,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.35,22.35,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.05,21.8,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.85,21.3,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.45,20.4,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.45,20.45,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.5,20.55,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.45,20.65,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.4,20.75,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.35,20.8,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.35,20.85,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,20.6,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,9,27,5,45,14.5,3.0,0.85,20.3,3.0,0.0,0.0
2018,9,27,6,0,29.0,6.0,0.9,20.2,6.0,18.04,0.0
2018,9,27,6,15,114.5,20.0,1.05,20.55,30.0,94.29,0.0
2018,9,27,6,30,200.0,34.0,1.2,20.9,54.0,171.7,125.64
2018,9,27,6,45,221.0,51.0,1.35,21.2,85.5,210.1,164.77
2018,9,27,7,0,242.0,68.0,1.5,21.5,117.0,249.9,199.84
2018,9,27,7,15,178.0,90.0,1.5,21.9,131.5,231.92,186.21
2018,9,27,7,30,114.0,112.0,1.5,22.3,146.0,208.85,167.1
2018,9,27,7,45,96.5,133.5,1.5,22.65,166.0,222.97,177.74
2018,9,27,8,0,79.0,155.0,1.5,23.0,186.0,224.25,177.72
2018,9,27,8,15,246.0,153.5,1.45,23.6,268.0,368.34,292.42
2018,9,27,8,30,413.0,152.0,1.4,24.2,350.0,511.23,399.72
2018,9,27,8,45,571.5,134.0,1.3,24.85,437.0,626.95,482.05
2018,9,27,9,0,730.0,116.0,1.2,25.5,524.0,740.54,557.07
2018,9,27,9,15,777.0,110.5,1.15,26.15,572.5,775.59,576.08
2018,9,27,9,30,824.0,105.0,1.1,26.8,621.0,812.54,596.74
2018,9,27,9,45,802.5,119.0,1.1,27.5,644.0,811.86,592.99
2018,9,27,10,0,781.0,133.0,1.1,28.2,667.0,807.5,587.44
2018,9,27,10,15,776.5,141.5,1.1,28.6,689.5,808.08,586.01
2018,9,27,10,30,772.0,150.0,1.1,29.0,712.0,805.55,582.65
2018,9,27,10,45,778.5,152.0,1.15,29.35,731.5,802.36,579.77
2018,9,27,11,0,785.0,154.0,1.2,29.7,751.0,796.12,575.03
2018,9,27,11,15,695.5,199.0,1.2,29.85,733.5,756.75,547.33
2018,9,27,11,30,606.0,244.0,1.2,30.0,716.0,713.34,516.05
2018,9,27,11,45,621.0,238.5,1.25,30.15,724.0,700.08,507.44
2018,9,27,12,0,636.0,233.0,1.3,30.3,732.0,684.1,496.56
2018,9,27,12,15,755.5,174.5,1.3,30.35,763.5,687.17,500.04
2018,9,27,12,30,875.0,116.0,1.3,30.4,795.0,681.54,496.91
2018,9,27,12,45,869.0,116.0,1.35,30.45,781.0,644.72,470.71
2018,9,27,13,0,863.0,116.0,1.4,30.5,767.0,606.02,442.84
2018,9,27,13,15,762.5,154.5,1.4,30.55,718.0,545.53,398.27
2018,9,27,13,30,662.0,193.0,1.4,30.6,669.0,493.33,359.19
2018,9,27,13,45,655.0,185.0,1.45,30.7,640.5,449.36,325.82
2018,9,27,14,0,648.0,177.0,1.5,30.8,612.0,405.02,291.21
2018,9,27,14,15,662.5,159.5,1.55,30.75,584.0,359.96,255.01
2018,9,27,14,30,677.0,142.0,1.6,30.7,556.0,312.9,216.21
2018,9,27,14,45,686.5,128.5,1.65,30.7,523.5,265.94,176.78
2018,9,27,15,0,696.0,115.0,1.7,30.7,491.0,217.58,136.39
2018,9,27,15,15,664.5,110.5,1.7,30.7,444.0,169.34,99.48
2018,9,27,15,30,633.0,106.0,1.7,30.7,397.0,124.22,69.42
2018,9,27,15,45,621.5,96.0,1.85,30.0,355.0,78.7,47.0
2018,9,27,16,0,610.0,86.0,2.0,29.3,313.0,57.11,42.57
2018,9,27,16,15,592.5,75.0,2.0,28.4,268.0,51.26,37.9
2018,9,27,16,30,575.0,64.0,2.0,27.5,223.0,45.02,32.74
2018,9,27,16,45,509.0,56.0,2.0,26.65,175.0,40.81,29.14
2018,9,27,17,0,443.0,48.0,2.0,25.8,127.0,36.43,25.18
2018,9,27,17,15,340.5,37.5,2.0,24.9,86.0,29.5,18.76
2018,9,27,17,30,238.0,27.0,2.0,24.0,45.0,22.23,8.58
2018,9,27,17,45,127.5,15.0,2.0,23.05,23.5,14.3,0.0
2018,9,27,18,0,17.0,3.0,2.0,22.1,2.0,0.0,0.0
2018,9,27,18,15,8.5,1.5,2.0,21.65,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.9,20.15,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.75,19.7,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.65,19.35,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.6,19.05,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.55,18.75,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.5,18.45,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.4,18.15,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,28,5,45,0.0,1.0,1.2,15.65,1.0,0.0,0.0
2018,9,28,6,0,0.0,2.0,1.2,15.7,2.0,1.91,0.0
2018,9,28,6,15,27.5,13.0,1.25,16.05,15.5,29.18,0.0
2018,9,28,6,30,55.0,24.0,1.3,16.4,29.0,68.27,47.54
2018,9,28,6,45,40.0,37.0,1.3,16.7,42.0,67.8,50.92
2018,9,28,7,0,25.0,50.0,1.3,17.0,55.0,66.3,50.47
2018,9,28,7,15,16.5,56.0,1.25,17.5,59.5,66.66,50.99
2018,9,28,7,30,8.0,62.0,1.2,18.0,64.0,63.06,47.81
2018,9,28,7,45,25.0,82.0,1.1,18.5,91.0,100.13,79.04
2018,9,28,8,0,42.0,102.0,1.0,19.0,118.0,134.09,107.01
2018,9,28,8,15,40.5,93.0,1.0,19.7,110.5,122.75,97.18
2018,9,28,8,30,39.0,84.0,1.0,20.4,103.0,112.31,88.23
2018,9,28,8,45,118.0,122.5,1.0,21.15,186.5,224.4,179.49
2018,9,28,9,0,197.0,161.0,1.0,21.9,270.0,341.91,270.17
2018,9,28,9,15,156.5,199.0,1.1,22.7,289.5,340.18,265.45
2018,9,28,9,30,116.0,237.0,1.2,23.5,309.0,347.41,268.11
2018,9,28,9,45,170.5,242.5,1.3,24.25,355.0,395.95,304.5
