Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,10,0,225.0,248.0,1.4,25.0,401.0,454.58,347.07
2018,9,28,10,15,171.0,284.0,1.5,25.7,403.0,434.11,328.9
2018,9,28,10,30,117.0,320.0,1.6,26.4,405.0,422.87,317.9
2018,9,28,10,45,240.5,315.0,1.7,27.1,495.0,520.97,390.19
2018,9,28,11,0,364.0,310.0,1.8,27.8,585.0,606.3,450.65
2018,9,28,11,15,619.5,213.0,1.95,28.3,689.5,708.24,525.16
2018,9,28,11,30,875.0,116.0,2.1,28.8,794.0,784.6,578.26
2018,9,28,11,45,895.5,107.0,2.25,29.3,803.5,768.24,566.36
2018,9,28,12,0,916.0,98.0,2.4,29.8,813.0,748.18,552.74
2018,9,28,12,15,913.0,98.5,2.5,30.1,807.0,717.5,531.45
2018,9,28,12,30,910.0,99.0,2.6,30.4,801.0,684.3,507.19
2018,9,28,12,45,904.0,100.0,2.7,30.65,787.5,647.37,479.89
2018,9,28,13,0,898.0,101.0,2.8,30.9,774.0,608.45,450.56
2018,9,28,13,15,893.5,99.0,2.9,30.9,753.0,565.85,418.36
2018,9,28,13,30,889.0,97.0,3.0,30.9,732.0,521.59,384.02
2018,9,28,13,45,882.0,95.0,3.15,30.9,704.0,474.75,346.86
2018,9,28,14,0,875.0,93.0,3.3,30.9,676.0,426.86,307.78
2018,9,28,14,15,865.0,90.5,3.4,30.6,641.0,376.66,266.22
2018,9,28,14,30,855.0,88.0,3.5,30.3,606.0,326.11,223.47
2018,9,28,14,45,840.5,85.5,3.6,29.95,565.5,268.62,175.24
2018,9,28,15,0,826.0,83.0,3.7,29.6,525.0,217.1,132.12
2018,9,28,15,15,803.5,79.5,3.7,29.6,478.5,164.58,90.98
2018,9,28,15,30,781.0,76.0,3.7,29.6,432.0,114.03,57.33
2018,9,28,15,45,752.0,72.0,3.85,28.3,382.5,65.14,36.58
2018,9,28,16,0,723.0,68.0,4.0,27.0,333.0,48.72,35.93
2018,9,28,16,15,681.0,63.0,3.95,26.0,282.5,46.66,34.38
2018,9,28,16,30,639.0,58.0,3.9,25.0,232.0,40.58,29.3
2018,9,28,16,45,571.5,51.5,3.8,24.0,182.0,37.39,26.52
2018,9,28,17,0,504.0,45.0,3.7,23.0,132.0,34.12,23.48
2018,9,28,17,15,390.5,35.5,3.55,22.05,89.0,27.96,17.6
2018,9,28,17,30,277.0,26.0,3.4,21.1,46.0,21.57,6.62
2018,9,28,17,45,147.5,14.5,3.25,20.15,24.0,13.82,0.0
2018,9,28,18,0,18.0,3.0,3.1,19.2,2.0,0.0,0.0
2018,9,28,18,15,9.0,1.5,3.05,18.7,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.9,17.65,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,29,5,45,25.0,3.0,1.05,13.45,3.0,0.0,0.0
2018,9,29,6,0,50.0,6.0,1.1,13.6,6.0,5.72,0.0
2018,9,29,6,15,189.5,18.5,1.2,14.15,34.0,124.61,0.0
2018,9,29,6,30,329.0,31.0,1.3,14.7,62.0,232.8,171.47
2018,9,29,6,45,306.0,47.0,1.35,15.25,90.5,250.02,200.11
2018,9,29,7,0,283.0,63.0,1.4,15.8,119.0,266.09,217.07
2018,9,29,7,15,447.0,65.5,1.35,16.35,183.5,383.11,314.11
2018,9,29,7,30,611.0,68.0,1.3,16.9,248.0,507.96,412.6
2018,9,29,7,45,528.0,92.0,1.2,17.45,268.5,497.22,401.48
2018,9,29,8,0,445.0,116.0,1.1,18.0,289.0,474.33,381.38
2018,9,29,8,15,333.0,156.0,1.05,18.7,295.0,434.55,347.33
2018,9,29,8,30,221.0,196.0,1.0,19.4,301.0,388.6,308.2
2018,9,29,8,45,383.5,175.0,1.0,20.1,378.0,516.6,405.87
2018,9,29,9,0,546.0,154.0,1.0,20.8,455.0,625.31,484.27
2018,9,29,9,15,712.5,119.0,1.05,21.5,541.5,730.57,556.08
2018,9,29,9,30,879.0,84.0,1.1,22.2,628.0,821.39,614.29
2018,9,29,9,45,886.5,87.0,1.2,22.9,661.0,833.21,619.46
2018,9,29,10,0,894.0,90.0,1.3,23.6,694.0,841.79,623.5
2018,9,29,10,15,902.0,91.0,1.5,24.1,721.0,845.26,625.93
2018,9,29,10,30,910.0,92.0,1.7,24.6,748.0,845.38,626.11
2018,9,29,10,45,915.0,93.0,1.85,25.1,767.0,839.69,621.9
2018,9,29,11,0,920.0,94.0,2.0,25.6,786.0,830.62,615.5
2018,9,29,11,15,923.0,94.0,2.15,25.85,797.0,815.62,605.75
2018,9,29,11,30,926.0,94.0,2.3,26.1,808.0,797.38,593.81
2018,9,29,11,45,927.0,94.5,2.45,26.4,811.5,774.99,578.88
2018,9,29,12,0,928.0,95.0,2.6,26.7,815.0,749.57,561.81
2018,9,29,12,15,928.5,93.5,2.7,26.8,810.0,718.98,540.65
2018,9,29,12,30,929.0,92.0,2.8,26.9,805.0,685.67,516.28
2018,9,29,12,45,904.5,99.0,2.85,27.05,783.5,642.52,483.83
2018,9,29,13,0,880.0,106.0,2.9,27.2,762.0,598.52,450.21
2018,9,29,13,15,885.0,100.5,2.95,27.15,744.0,558.45,419.25
2018,9,29,13,30,890.0,95.0,3.0,27.1,726.0,516.02,385.55
2018,9,29,13,45,895.5,89.0,3.1,27.1,702.5,471.13,348.97
2018,9,29,14,0,901.0,83.0,3.2,27.1,679.0,424.09,309.56
2018,9,29,14,15,890.0,81.5,3.25,26.9,643.5,373.27,266.53
2018,9,29,14,30,879.0,80.0,3.3,26.7,608.0,322.15,222.41
2018,9,29,14,45,863.0,78.0,3.35,26.5,566.5,269.36,176.9
2018,9,29,15,0,847.0,76.0,3.4,26.3,525.0,217.25,132.81
2018,9,29,15,15,825.5,73.0,3.4,26.3,478.5,158.13,86.31
2018,9,29,15,30,804.0,70.0,3.4,26.3,432.0,107.0,52.65
2018,9,29,15,45,773.0,67.0,3.4,25.55,382.0,57.76,33.41
2018,9,29,16,0,742.0,64.0,3.4,24.8,332.0,45.76,33.76
2018,9,29,16,15,695.0,59.5,3.3,24.15,280.0,43.95,32.35
2018,9,29,16,30,648.0,55.0,3.2,23.5,228.0,42.14,30.83
2018,9,29,16,45,481.5,53.0,3.05,22.9,166.0,38.73,27.79
2018,9,29,17,0,315.0,51.0,2.9,22.3,104.0,38.67,27.38
2018,9,29,17,15,281.5,38.0,2.7,21.5,72.5,29.48,18.76
2018,9,29,17,30,248.0,25.0,2.5,20.7,41.0,20.85,3.88
2018,9,29,17,45,124.0,12.5,2.25,19.9,20.5,11.91,0.0
2018,9,29,18,0,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,9,29,18,15,0.0,0.0,1.95,18.7,0.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.65,17.3,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.5,16.85,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.25,16.15,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,30,5,45,17.5,3.0,0.7,15.95,2.5,0.0,0.0
2018,9,30,6,0,35.0,6.0,0.7,16.0,5.0,0.0,0.0
2018,9,30,6,15,145.5,19.5,0.8,16.2,31.0,85.33,0.0
2018,9,30,6,30,256.0,33.0,0.9,16.4,57.0,198.06,142.32
2018,9,30,6,45,360.5,43.5,1.05,16.6,100.5,276.01,219.11
2018,9,30,7,0,465.0,54.0,1.2,16.8,144.0,362.89,293.45
2018,9,30,7,15,373.0,77.0,1.25,17.25,163.0,346.38,282.16
2018,9,30,7,30,281.0,100.0,1.3,17.7,182.0,312.74,255.62
2018,9,30,7,45,282.0,122.0,1.4,18.15,217.5,346.39,282.35
2018,9,30,8,0,283.0,144.0,1.5,18.6,253.0,378.66,306.74
2018,9,30,8,15,398.0,142.0,1.5,19.35,317.0,477.77,383.1
2018,9,30,8,30,513.0,140.0,1.5,20.1,381.0,568.97,450.41
2018,9,30,8,45,465.0,169.5,1.5,20.8,404.5,572.47,448.6
2018,9,30,9,0,417.0,199.0,1.5,21.5,428.0,571.52,444.21
2018,9,30,9,15,513.5,185.0,1.35,22.05,487.5,635.58,489.21
2018,9,30,9,30,610.0,171.0,1.2,22.6,547.0,705.02,535.47
2018,9,30,9,45,723.5,139.5,1.05,23.1,609.0,763.58,571.91
2018,9,30,10,0,837.0,108.0,0.9,23.6,671.0,816.89,602.57
2018,9,30,10,15,847.0,110.0,0.85,23.85,698.5,822.5,603.27
2018,9,30,10,30,857.0,112.0,0.8,24.1,726.0,824.85,602.55
2018,9,30,10,45,838.0,123.5,0.7,24.3,737.0,810.68,590.56
2018,9,30,11,0,819.0,135.0,0.6,24.5,748.0,793.47,576.95
2018,9,30,11,15,785.5,152.5,0.65,24.65,747.5,768.3,560.82
2018,9,30,11,30,752.0,170.0,0.7,24.8,747.0,742.65,543.54
2018,9,30,11,45,606.0,224.5,0.7,24.9,690.5,667.31,489.93
2018,9,30,12,0,460.0,279.0,0.7,25.0,634.0,593.86,437.37
2018,9,30,12,15,329.5,305.5,0.7,25.0,559.0,509.5,377.24
2018,9,30,12,30,199.0,332.0,0.7,25.0,484.0,434.18,322.43
2018,9,30,12,45,355.0,294.0,0.65,25.0,559.0,482.57,358.56
2018,9,30,13,0,511.0,256.0,0.6,25.0,634.0,518.19,382.99
2018,9,30,13,15,362.0,252.0,0.65,25.05,516.0,411.52,305.85
2018,9,30,13,30,213.0,248.0,0.7,25.1,398.0,318.99,238.51
2018,9,30,13,45,284.5,246.5,0.7,25.1,438.5,335.01,249.54
2018,9,30,14,0,356.0,245.0,0.7,25.1,479.0,343.75,253.45
2018,9,30,14,15,358.0,234.5,0.8,25.0,459.0,314.51,230.15
2018,9,30,14,30,360.0,224.0,0.9,24.9,439.0,284.71,206.14
2018,9,30,14,45,326.0,208.0,1.0,24.8,392.0,241.91,173.2
2018,9,30,15,0,292.0,192.0,1.1,24.7,345.0,202.64,143.4
2018,9,30,15,15,226.0,178.0,1.1,24.7,290.0,164.55,116.7
2018,9,30,15,30,160.0,164.0,1.1,24.7,235.0,140.76,102.53
2018,9,30,15,45,178.0,145.5,1.3,24.25,216.0,115.39,92.61
2018,9,30,16,0,196.0,127.0,1.5,23.8,197.0,94.17,75.16
2018,9,30,16,15,171.0,106.5,1.45,23.35,160.5,80.62,63.87
2018,9,30,16,30,146.0,86.0,1.4,22.9,124.0,66.5,51.83
2018,9,30,16,45,115.5,68.0,1.35,22.45,94.0,56.67,43.21
2018,9,30,17,0,85.0,50.0,1.3,22.0,64.0,42.43,30.55
2018,9,30,17,15,55.5,33.0,1.25,21.5,41.0,28.56,17.83
2018,9,30,17,30,26.0,16.0,1.2,21.0,18.0,14.32,0.0
2018,9,30,17,45,13.0,8.0,1.1,20.55,9.0,7.63,0.0
2018,9,30,18,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.85,18.85,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.65,17.7,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.45,17.15,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.25,16.9,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.2,16.9,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.15,16.85,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.1,16.8,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.2,16.75,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.35,16.65,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.45,16.6,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.55,16.55,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.6,16.65,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.65,16.85,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,1,5,45,18.5,3.0,0.7,17.05,2.5,0.0,0.0
2018,10,1,6,0,37.0,6.0,0.7,17.1,5.0,0.0,0.0
2018,10,1,6,15,169.5,18.5,0.65,17.5,31.5,94.93,0.0
2018,10,1,6,30,302.0,31.0,0.6,17.9,58.0,217.11,152.18
2018,10,1,6,45,408.0,39.5,0.55,18.3,102.0,296.2,231.7
2018,10,1,7,0,514.0,48.0,0.5,18.7,146.0,382.74,303.73
2018,10,1,7,15,578.5,54.0,0.55,19.3,196.0,447.26,355.92
2018,10,1,7,30,643.0,60.0,0.6,19.9,246.0,514.71,407.91
2018,10,1,7,45,672.0,67.0,0.65,20.55,293.5,561.58,442.17
2018,10,1,8,0,701.0,74.0,0.7,21.2,341.0,608.06,474.39
2018,10,1,8,15,744.5,74.5,0.8,22.1,392.0,653.45,504.4
2018,10,1,8,30,788.0,75.0,0.9,23.0,443.0,701.59,535.5
2018,10,1,8,45,809.0,77.5,1.0,23.9,487.5,733.68,554.82
2018,10,1,9,0,830.0,80.0,1.1,24.8,532.0,763.59,572.52
2018,10,1,9,15,847.0,81.5,1.15,25.55,572.0,780.85,581.28
2018,10,1,9,30,864.0,83.0,1.2,26.3,612.0,801.38,592.32
2018,10,1,9,45,876.5,84.0,1.3,27.0,645.5,814.77,599.29
2018,10,1,10,0,889.0,85.0,1.4,27.7,679.0,825.05,604.32
2018,10,1,10,15,897.5,85.5,1.45,28.2,705.5,828.27,604.74
2018,10,1,10,30,906.0,86.0,1.5,28.7,732.0,828.18,603.19
2018,10,1,10,45,912.5,86.5,1.5,29.15,751.5,823.12,598.13
2018,10,1,11,0,919.0,87.0,1.5,29.6,771.0,814.67,591.07
2018,10,1,11,15,921.5,87.5,1.6,29.9,782.0,799.78,581.3
2018,10,1,11,30,924.0,88.0,1.7,30.2,793.0,781.66,569.47
2018,10,1,11,45,925.0,88.0,1.85,30.5,796.0,758.79,554.89
2018,10,1,12,0,926.0,88.0,2.0,30.8,799.0,732.93,538.17
2018,10,1,12,15,924.0,88.5,2.1,30.85,793.5,702.66,517.64
2018,10,1,12,30,922.0,89.0,2.2,30.9,788.0,669.78,494.21
2018,10,1,12,45,913.5,90.0,2.35,30.95,772.5,631.04,466.33
2018,10,1,13,0,905.0,91.0,2.5,31.0,757.0,590.47,436.36
2018,10,1,13,15,904.0,88.0,2.55,30.95,737.0,548.56,404.43
2018,10,1,13,30,903.0,85.0,2.6,30.9,717.0,504.7,370.12
2018,10,1,13,45,894.5,83.5,2.65,30.8,688.0,457.18,332.19
2018,10,1,14,0,886.0,82.0,2.7,30.7,659.0,408.72,292.46
2018,10,1,14,15,874.5,80.5,2.7,30.5,624.0,358.54,250.53
2018,10,1,14,30,863.0,79.0,2.7,30.3,589.0,308.14,207.68
2018,10,1,14,45,804.0,87.0,2.65,30.1,536.0,249.04,159.73
2018,10,1,15,0,745.0,95.0,2.6,29.9,483.0,200.68,121.54
2018,10,1,15,15,607.5,114.5,2.6,29.9,412.0,152.32,89.78
2018,10,1,15,30,470.0,134.0,2.6,29.9,341.0,123.5,77.66
2018,10,1,15,45,344.5,135.0,2.6,29.2,277.0,93.7,73.03
2018,10,1,16,0,219.0,136.0,2.6,28.5,213.0,100.33,78.97
2018,10,1,16,15,203.0,115.5,2.4,27.75,178.0,86.93,68.03
2018,10,1,16,30,187.0,95.0,2.2,27.0,143.0,72.96,56.37
2018,10,1,16,45,151.5,76.0,2.05,26.25,109.0,59.45,44.79
2018,10,1,17,0,116.0,57.0,1.9,25.5,75.0,45.43,32.5
2018,10,1,17,15,77.5,38.0,1.75,24.7,48.0,32.18,20.19
2018,10,1,17,30,39.0,19.0,1.6,23.9,21.0,16.64,0.0
2018,10,1,17,45,19.5,9.5,1.45,23.05,10.5,9.05,0.0
2018,10,1,18,0,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.25,21.85,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.15,21.15,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.0,20.55,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.85,20.05,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.75,19.65,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.65,19.05,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.6,18.25,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.55,18.15,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,10,2,5,45,8.0,1.5,0.5,18.2,1.5,0.0,0.0
2018,10,2,6,0,16.0,3.0,0.5,18.2,3.0,0.0,0.0
2018,10,2,6,15,11.0,7.5,0.5,18.55,8.0,12.13,0.0
2018,10,2,6,30,6.0,12.0,0.5,18.9,13.0,14.24,4.69
2018,10,2,6,45,57.0,26.0,0.55,19.25,36.5,69.46,51.62
2018,10,2,7,0,108.0,40.0,0.6,19.6,60.0,117.83,93.14
2018,10,2,7,15,107.5,55.0,0.5,20.15,80.5,138.83,111.0
2018,10,2,7,30,107.0,70.0,0.4,20.7,101.0,149.08,119.56
2018,10,2,7,45,67.5,82.5,0.3,21.3,103.5,138.51,109.85
2018,10,2,8,0,28.0,95.0,0.2,21.9,106.0,116.07,90.31
2018,10,2,8,15,67.5,133.0,0.45,22.7,163.5,187.12,147.64
2018,10,2,8,30,107.0,171.0,0.7,23.5,221.0,270.82,212.53
2018,10,2,8,45,90.5,181.0,0.95,24.3,226.0,257.23,200.54
2018,10,2,9,0,74.0,191.0,1.2,25.1,231.0,254.11,196.93
2018,10,2,9,15,225.5,212.5,1.35,25.75,347.0,419.8,324.09
2018,10,2,9,30,377.0,234.0,1.5,26.4,463.0,564.33,429.06
2018,10,2,9,45,522.5,198.5,1.65,27.05,535.0,653.48,492.4
2018,10,2,10,0,668.0,163.0,1.8,27.7,607.0,735.67,549.78
2018,10,2,10,15,619.0,193.0,1.9,28.1,617.0,722.04,537.27
2018,10,2,10,30,570.0,223.0,2.0,28.5,627.0,701.96,521.34
2018,10,2,10,45,629.0,204.0,2.05,28.9,661.0,723.13,535.81
2018,10,2,11,0,688.0,185.0,2.1,29.3,695.0,737.33,545.14
2018,10,2,11,15,562.5,232.5,2.2,29.55,653.5,670.01,495.88
2018,10,2,11,30,437.0,280.0,2.3,29.8,612.0,607.07,449.53
2018,10,2,11,45,541.0,237.5,2.4,30.0,649.5,625.56,464.4
2018,10,2,12,0,645.0,195.0,2.5,30.2,687.0,639.61,475.18
2018,10,2,12,15,722.0,166.5,2.6,30.3,713.5,639.75,475.56
2018,10,2,12,30,799.0,138.0,2.7,30.4,740.0,634.36,471.64
2018,10,2,12,45,815.5,128.5,2.8,30.5,733.5,603.63,448.79
2018,10,2,13,0,832.0,119.0,2.9,30.6,727.0,569.77,423.18
2018,10,2,13,15,774.5,137.0,3.0,30.6,690.0,519.87,385.11
2018,10,2,13,30,717.0,155.0,3.1,30.6,653.0,469.49,346.23
2018,10,2,13,45,707.5,151.5,3.2,30.55,626.0,426.33,311.93
2018,10,2,14,0,698.0,148.0,3.3,30.5,599.0,382.83,276.48
2018,10,2,14,15,597.0,165.0,3.4,30.2,536.0,326.87,233.05
2018,10,2,14,30,496.0,182.0,3.5,29.9,473.0,279.74,196.9
2018,10,2,14,45,480.0,162.5,3.6,29.65,427.5,231.4,158.01
2018,10,2,15,0,464.0,143.0,3.7,29.4,382.0,184.73,121.0
2018,10,2,15,15,576.0,115.5,3.7,29.4,384.5,146.51,87.11
2018,10,2,15,30,688.0,88.0,3.7,29.4,387.0,97.42,51.42
2018,10,2,15,45,663.0,80.5,3.8,28.4,340.5,51.96,38.36
2018,10,2,16,0,638.0,73.0,3.9,27.4,294.0,48.67,35.85
2018,10,2,16,15,575.0,68.0,3.75,26.65,243.0,47.06,34.62
2018,10,2,16,30,512.0,63.0,3.6,25.9,192.0,45.47,33.3
2018,10,2,16,45,415.0,55.0,3.5,25.15,143.5,41.23,29.53
2018,10,2,17,0,318.0,47.0,3.4,24.4,95.0,35.9,24.58
2018,10,2,17,15,221.0,33.5,3.15,23.65,60.5,26.1,15.11
2018,10,2,17,30,124.0,20.0,2.9,22.9,26.0,15.88,0.0
2018,10,2,17,45,62.0,10.0,2.6,22.15,13.0,9.53,0.0
2018,10,2,18,0,0.0,0.0,2.3,21.4,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.2,21.05,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.45,19.15,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.35,18.85,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.3,18.55,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.25,18.3,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.15,17.9,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.15,17.9,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.15,18.1,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.15,18.1,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.25,18.15,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.5,1.35,18.2,0.5,0.0,0.0
2018,10,3,6,0,0.0,1.0,1.4,18.2,1.0,0.0,0.0
2018,10,3,6,15,0.0,2.5,1.65,18.6,2.5,2.38,0.0
2018,10,3,6,30,0.0,4.0,1.9,19.0,4.0,3.7,0.0
2018,10,3,6,45,0.0,5.5,2.15,19.35,5.5,5.09,0.0
2018,10,3,7,0,0.0,7.0,2.4,19.7,7.0,6.48,0.0
2018,10,3,7,15,0.0,9.0,2.6,20.1,9.0,8.33,1.34
2018,10,3,7,30,0.0,11.0,2.8,20.5,11.0,10.19,2.91
2018,10,3,7,45,0.0,13.5,2.95,20.9,13.5,12.51,4.85
2018,10,3,8,0,0.0,16.0,3.1,21.3,16.0,14.84,6.76
2018,10,3,8,15,0.0,21.5,3.3,21.9,21.5,19.95,10.96
2018,10,3,8,30,0.0,27.0,3.5,22.5,27.0,25.07,15.11
2018,10,3,8,45,9.0,98.5,3.7,23.05,103.5,99.34,75.93
2018,10,3,9,0,18.0,170.0,3.9,23.6,180.0,178.51,139.01
2018,10,3,9,15,43.5,214.5,3.95,23.95,240.5,254.03,198.32
2018,10,3,9,30,69.0,259.0,4.0,24.3,301.0,321.16,249.83
2018,10,3,9,45,111.5,282.0,4.1,24.65,354.0,388.27,300.93
2018,10,3,10,0,154.0,305.0,4.2,25.0,407.0,443.6,342.33
2018,10,3,10,15,181.0,316.5,4.2,25.1,441.0,472.99,363.87
2018,10,3,10,30,208.0,328.0,4.2,25.2,475.0,501.25,384.47
2018,10,3,10,45,181.0,334.5,4.25,25.3,464.5,480.39,367.63
2018,10,3,11,0,154.0,341.0,4.3,25.4,454.0,459.4,350.95
2018,10,3,11,15,110.0,335.5,4.25,25.35,417.0,413.88,315.85
2018,10,3,11,30,66.0,330.0,4.2,25.3,380.0,364.65,277.93
2018,10,3,11,45,47.5,298.0,4.15,25.2,334.0,316.54,241.48
2018,10,3,12,0,29.0,266.0,4.1,25.1,288.0,270.21,206.08
2018,10,3,12,15,45.5,288.5,4.05,24.85,322.5,298.99,228.51
2018,10,3,12,30,62.0,311.0,4.0,24.6,357.0,325.83,249.13
2018,10,3,12,45,100.0,323.5,3.95,24.4,396.5,354.19,271.03
2018,10,3,13,0,138.0,336.0,3.9,24.2,436.0,377.75,288.92
2018,10,3,13,15,119.0,316.0,3.8,24.05,400.5,341.19,261.05
2018,10,3,13,30,100.0,296.0,3.7,23.9,365.0,309.12,236.65
2018,10,3,13,45,58.0,258.5,3.6,23.7,298.0,253.07,193.97
2018,10,3,14,0,16.0,221.0,3.5,23.5,231.0,205.62,157.93
2018,10,3,14,15,9.5,182.5,3.35,23.4,188.5,168.68,129.43
2018,10,3,14,30,3.0,144.0,3.2,23.3,146.0,132.49,101.26
2018,10,3,14,45,1.5,114.5,3.1,23.15,115.5,105.83,80.32
2018,10,3,15,0,0.0,85.0,3.0,23.0,85.0,79.17,59.13
2018,10,3,15,15,0.0,76.5,3.0,23.0,76.5,71.21,52.85
2018,10,3,15,30,0.0,68.0,3.0,23.0,68.0,63.26,46.52
2018,10,3,15,45,36.0,92.0,2.8,22.75,104.5,80.9,64.2
2018,10,3,16,0,72.0,116.0,2.6,22.5,141.0,97.5,78.56
2018,10,3,16,15,114.5,104.5,2.4,22.2,136.5,83.88,66.99
2018,10,3,16,30,157.0,93.0,2.2,21.9,132.0,74.96,59.26
2018,10,3,16,45,130.0,72.5,1.95,21.65,99.5,59.46,45.57
2018,10,3,17,0,103.0,52.0,1.7,21.4,67.0,43.51,31.29
2018,10,3,17,15,81.0,33.5,1.5,20.95,42.5,27.42,16.0
2018,10,3,17,30,59.0,15.0,1.3,20.5,18.0,12.66,0.0
2018,10,3,17,45,29.5,7.5,1.05,20.1,9.0,7.15,0.0
2018,10,3,18,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.75,19.45,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.75,17.95,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,4,5,45,12.5,2.0,0.7,15.9,1.5,0.0,0.0
2018,10,4,6,0,25.0,4.0,0.7,15.9,3.0,0.0,0.0
2018,10,4,6,15,175.5,15.5,0.85,16.4,28.0,93.38,0.0
2018,10,4,6,30,326.0,27.0,1.0,16.9,53.0,219.51,142.43
2018,10,4,6,45,433.5,35.0,1.15,17.45,97.0,300.73,235.65
2018,10,4,7,0,541.0,43.0,1.3,18.0,141.0,387.08,310.08
2018,10,4,7,15,315.5,50.0,1.35,18.5,111.5,276.98,225.37
2018,10,4,7,30,90.0,57.0,1.4,19.0,82.0,121.7,97.76
2018,10,4,7,45,47.0,82.0,1.45,19.55,95.0,115.03,91.5
2018,10,4,8,0,4.0,107.0,1.5,20.1,108.0,106.6,83.02
2018,10,4,8,15,3.0,109.5,1.6,20.75,110.5,107.15,83.05
2018,10,4,8,30,2.0,112.0,1.7,21.4,113.0,108.08,83.33
2018,10,4,8,45,3.0,138.5,1.75,22.0,140.0,135.28,104.79
2018,10,4,9,0,4.0,165.0,1.8,22.6,167.0,162.41,125.78
2018,10,4,9,15,3.0,168.0,1.85,23.05,169.5,163.62,126.1
2018,10,4,9,30,2.0,171.0,1.9,23.5,172.0,165.0,126.62
2018,10,4,9,45,17.5,168.5,2.0,23.95,180.0,174.27,133.99
2018,10,4,10,0,33.0,166.0,2.1,24.4,188.0,189.54,145.96
2018,10,4,10,15,20.5,184.0,2.2,24.7,198.0,196.7,150.58
2018,10,4,10,30,8.0,202.0,2.3,25.0,208.0,197.75,150.53
2018,10,4,10,45,16.5,238.0,2.35,25.3,250.0,238.68,181.74
2018,10,4,11,0,25.0,274.0,2.4,25.6,292.0,278.99,211.95
2018,10,4,11,15,29.5,279.5,2.55,25.65,301.5,291.5,221.24
2018,10,4,11,30,34.0,285.0,2.7,25.7,311.0,297.35,225.64
2018,10,4,11,45,46.0,259.0,2.8,25.75,294.0,278.1,211.47
2018,10,4,12,0,58.0,233.0,2.9,25.8,277.0,258.8,197.23
2018,10,4,12,15,32.0,196.0,3.0,25.7,220.0,204.32,155.23
2018,10,4,12,30,6.0,159.0,3.1,25.6,163.0,151.6,114.18
2018,10,4,12,45,73.0,208.5,3.25,25.5,261.0,235.5,180.14
2018,10,4,13,0,140.0,258.0,3.4,25.4,359.0,310.48,237.46
2018,10,4,13,15,316.5,229.0,3.5,25.15,448.5,362.77,277.36
2018,10,4,13,30,493.0,200.0,3.6,24.9,538.0,399.24,303.23
2018,10,4,13,45,586.0,170.5,3.65,24.7,555.5,385.8,290.04
2018,10,4,14,0,679.0,141.0,3.7,24.5,573.0,363.08,268.3
2018,10,4,14,15,735.5,118.5,3.7,24.25,562.5,325.45,234.1
2018,10,4,14,30,792.0,96.0,3.7,24.0,552.0,285.51,196.77
2018,10,4,14,45,773.5,93.0,3.7,23.7,511.5,235.67,153.81
2018,10,4,15,0,755.0,90.0,3.7,23.4,471.0,187.03,113.4
2018,10,4,15,15,709.0,90.0,3.7,23.4,421.5,134.48,74.79
2018,10,4,15,30,663.0,90.0,3.7,23.4,372.0,90.85,50.65
2018,10,4,15,45,648.0,81.5,3.55,22.95,329.0,53.23,40.41
2018,10,4,16,0,633.0,73.0,3.4,22.5,286.0,49.2,37.11
2018,10,4,16,15,582.5,67.0,3.25,22.2,237.5,46.83,35.11
2018,10,4,16,30,532.0,61.0,3.1,21.9,189.0,44.41,32.94
2018,10,4,16,45,451.5,52.0,3.0,21.6,142.5,39.22,28.19
2018,10,4,17,0,371.0,43.0,2.9,21.3,96.0,33.84,23.04
2018,10,4,17,15,245.5,30.5,2.7,20.9,59.5,24.76,13.41
2018,10,4,17,30,120.0,18.0,2.5,20.5,23.0,17.16,0.0
2018,10,4,17,45,60.0,9.0,2.35,20.1,11.5,0.0,0.0
2018,10,4,18,0,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.15,19.4,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.95,18.25,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.05,17.75,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.05,17.25,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,5,5,45,11.5,1.5,1.05,12.7,1.0,0.0,0.0
2018,10,5,6,0,23.0,3.0,1.1,12.8,2.0,0.0,0.0
2018,10,5,6,15,173.0,15.5,1.3,13.3,27.5,91.79,0.0
2018,10,5,6,30,323.0,28.0,1.5,13.8,53.0,216.41,136.34
2018,10,5,6,45,438.0,35.5,1.75,14.35,97.5,302.42,239.93
2018,10,5,7,0,553.0,43.0,2.0,14.9,142.0,392.23,319.05
2018,10,5,7,15,482.5,58.5,2.0,15.55,165.0,387.56,318.44
2018,10,5,7,30,412.0,74.0,2.0,16.2,188.0,371.1,306.3
2018,10,5,7,45,301.5,100.0,2.0,16.85,192.0,340.21,280.04
2018,10,5,8,0,191.0,126.0,2.0,17.5,196.0,287.88,235.6
2018,10,5,8,15,196.5,137.0,1.9,18.3,218.0,306.55,249.6
2018,10,5,8,30,202.0,148.0,1.8,19.1,240.0,324.86,262.59
2018,10,5,8,45,442.5,131.0,1.7,19.85,358.0,502.07,401.74
2018,10,5,9,0,683.0,114.0,1.6,20.6,476.0,679.75,530.65
2018,10,5,9,15,787.0,94.5,1.55,21.45,541.5,741.52,569.11
2018,10,5,9,30,891.0,75.0,1.5,22.3,607.0,800.09,605.2
2018,10,5,9,45,899.5,77.0,1.4,23.1,639.5,811.2,607.88
2018,10,5,10,0,908.0,79.0,1.3,23.9,672.0,819.06,608.86
2018,10,5,10,15,914.5,80.5,1.4,24.5,698.0,821.43,609.15
2018,10,5,10,30,921.0,82.0,1.5,25.1,724.0,820.41,607.33
2018,10,5,10,45,903.0,92.0,1.65,25.7,735.5,805.9,597.11
2018,10,5,11,0,885.0,102.0,1.8,26.3,747.0,788.2,584.84
2018,10,5,11,15,908.5,93.5,1.95,26.65,763.5,779.93,579.49
2018,10,5,11,30,932.0,85.0,2.1,27.0,780.0,767.9,571.49
2018,10,5,11,45,931.0,86.0,2.2,27.3,782.0,744.25,555.35
2018,10,5,12,0,930.0,87.0,2.3,27.6,784.0,717.67,537.02
2018,10,5,12,15,925.5,88.0,2.4,27.75,777.5,686.01,513.96
2018,10,5,12,30,921.0,89.0,2.5,27.9,771.0,651.9,488.69
2018,10,5,12,45,912.5,90.5,2.55,28.0,755.5,613.66,459.77
2018,10,5,13,0,904.0,92.0,2.6,28.1,740.0,573.59,428.88
2018,10,5,13,15,868.0,102.5,2.65,28.05,709.5,526.28,392.16
2018,10,5,13,30,832.0,113.0,2.7,28.0,679.0,476.79,353.17
2018,10,5,13,45,801.5,117.5,2.75,27.95,644.0,427.94,313.83
2018,10,5,14,0,771.0,122.0,2.8,27.9,609.0,380.37,274.67
2018,10,5,14,15,657.5,144.0,2.95,27.7,543.0,318.96,226.68
2018,10,5,14,30,544.0,166.0,3.1,27.5,477.0,271.77,190.26
2018,10,5,14,45,671.5,123.0,3.25,27.3,478.5,230.83,151.19
2018,10,5,15,0,799.0,80.0,3.4,27.1,480.0,181.78,105.65
2018,10,5,15,15,780.0,76.0,3.4,27.1,435.5,131.45,68.88
2018,10,5,15,30,761.0,72.0,3.4,27.1,391.0,82.76,42.27
2018,10,5,15,45,727.0,68.0,3.55,26.3,342.0,48.3,35.65
2018,10,5,16,0,693.0,64.0,3.7,25.5,293.0,47.02,34.76
2018,10,5,16,15,643.5,58.5,3.45,24.8,243.0,40.45,29.22
2018,10,5,16,30,594.0,53.0,3.2,24.1,193.0,38.06,27.15
2018,10,5,16,45,513.5,46.0,3.0,23.35,145.5,34.29,23.72
2018,10,5,17,0,433.0,39.0,2.8,22.6,98.0,30.45,19.97
2018,10,5,17,15,293.5,28.0,2.6,21.85,60.5,22.64,11.12
2018,10,5,17,30,154.0,17.0,2.4,21.1,23.0,16.2,0.0
2018,10,5,17,45,77.0,8.5,2.15,20.3,11.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,1.85,19.1,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,1.7,18.35,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.55,17.7,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.45,17.15,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,6,5,45,10.5,1.5,2.5,15.25,1.0,0.0,0.0
2018,10,6,6,0,21.0,3.0,2.5,15.3,2.0,0.0,0.0
2018,10,6,6,15,108.5,14.5,2.65,15.6,21.5,61.82,0.0
2018,10,6,6,30,196.0,26.0,2.8,15.9,41.0,150.57,88.05
2018,10,6,6,45,316.5,37.5,2.9,16.2,83.5,239.49,188.94
2018,10,6,7,0,437.0,49.0,3.0,16.5,126.0,332.35,270.4
2018,10,6,7,15,496.0,58.0,3.0,16.95,172.0,393.45,323.26
2018,10,6,7,30,555.0,67.0,3.0,17.4,218.0,457.18,376.05
2018,10,6,7,45,652.0,64.5,3.0,17.85,277.0,533.8,437.4
2018,10,6,8,0,749.0,62.0,3.0,18.3,336.0,611.23,496.48
2018,10,6,8,15,780.5,64.5,3.1,19.05,384.5,653.79,526.01
2018,10,6,8,30,812.0,67.0,3.2,19.8,433.0,695.17,554.07
2018,10,6,8,45,835.5,68.0,3.3,20.5,477.5,721.37,570.49
2018,10,6,9,0,859.0,69.0,3.4,21.2,522.0,751.29,589.48
2018,10,6,9,15,873.5,71.5,3.6,21.9,561.5,773.58,603.16
2018,10,6,9,30,888.0,74.0,3.8,22.6,601.0,793.01,614.77
2018,10,6,9,45,898.5,76.0,3.95,23.3,634.5,805.61,621.31
2018,10,6,10,0,909.0,78.0,4.1,24.0,668.0,814.98,625.67
2018,10,6,10,15,917.5,78.5,4.2,24.3,694.5,817.75,626.26
2018,10,6,10,30,926.0,79.0,4.3,24.6,721.0,817.14,624.64
2018,10,6,10,45,931.5,80.5,4.45,24.95,740.5,811.84,619.94
2018,10,6,11,0,937.0,82.0,4.6,25.3,760.0,803.08,613.2
2018,10,6,11,15,940.5,82.5,4.65,25.45,771.5,788.37,602.35
2018,10,6,11,30,944.0,83.0,4.7,25.6,783.0,770.33,589.28
2018,10,6,11,45,945.0,83.0,4.8,25.7,785.5,746.79,572.71
2018,10,6,12,0,946.0,83.0,4.9,25.8,788.0,720.19,553.66
2018,10,6,12,15,945.0,83.5,5.0,25.8,783.0,689.86,530.63
2018,10,6,12,30,944.0,84.0,5.1,25.8,778.0,656.8,505.12
2018,10,6,12,45,940.0,83.5,5.15,25.8,764.0,618.52,475.05
2018,10,6,13,0,936.0,83.0,5.2,25.8,750.0,578.08,442.67
2018,10,6,13,15,929.5,82.5,5.25,25.65,728.0,534.42,407.32
2018,10,6,13,30,923.0,82.0,5.3,25.5,706.0,489.17,369.8
2018,10,6,13,45,913.0,81.5,5.3,25.35,676.5,441.14,329.09
2018,10,6,14,0,903.0,81.0,5.3,25.2,647.0,392.25,286.75
2018,10,6,14,15,890.5,79.5,5.3,25.0,611.0,341.13,241.97
2018,10,6,14,30,878.0,78.0,5.3,24.8,575.0,289.88,196.68
2018,10,6,14,45,860.5,76.0,5.3,24.6,533.0,237.31,151.04
2018,10,6,15,0,843.0,74.0,5.3,24.4,491.0,179.51,103.4
2018,10,6,15,15,819.0,71.0,5.3,24.4,444.5,127.29,65.46
2018,10,6,15,30,795.0,68.0,5.3,24.4,398.0,77.2,39.17
2018,10,6,15,45,760.5,64.5,5.2,23.75,348.0,45.82,33.94
2018,10,6,16,0,726.0,61.0,5.1,23.1,298.0,44.82,33.23
2018,10,6,16,15,674.5,56.0,4.8,22.55,246.5,42.51,31.3
2018,10,6,16,30,623.0,51.0,4.5,22.0,195.0,36.7,26.21
2018,10,6,16,45,538.5,44.0,4.15,21.45,146.0,32.83,22.63
2018,10,6,17,0,454.0,37.0,3.8,20.9,97.0,28.89,18.71
2018,10,6,17,15,299.0,26.0,3.5,20.25,58.5,20.96,9.21
2018,10,6,17,30,144.0,15.0,3.2,19.6,20.0,14.3,0.0
2018,10,6,17,45,72.0,7.5,2.85,18.9,10.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.45,17.9,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.4,17.35,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.25,16.85,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,7,5,45,13.0,1.5,2.0,13.35,1.0,0.0,0.0
2018,10,7,6,0,26.0,3.0,2.0,13.4,2.0,0.0,0.0
2018,10,7,6,15,185.0,14.0,2.3,14.25,26.0,94.68,0.0
2018,10,7,6,30,344.0,25.0,2.6,15.1,50.0,219.28,120.95
2018,10,7,6,45,458.0,33.5,2.85,15.9,95.0,307.77,242.1
2018,10,7,7,0,572.0,42.0,3.1,16.7,140.0,392.75,318.28
2018,10,7,7,15,638.0,47.0,3.4,17.45,191.0,458.61,375.38
2018,10,7,7,30,704.0,52.0,3.7,18.2,242.0,526.78,431.79
2018,10,7,7,45,745.5,56.0,4.0,18.9,293.5,579.51,473.91
2018,10,7,8,0,787.0,60.0,4.3,19.6,345.0,632.26,513.65
2018,10,7,8,15,815.5,63.5,4.4,20.35,394.5,674.69,543.4
2018,10,7,8,30,844.0,67.0,4.5,21.1,444.0,709.95,567.05
2018,10,7,8,45,864.5,69.0,4.65,21.8,489.0,741.29,587.71
2018,10,7,9,0,885.0,71.0,4.8,22.5,534.0,770.36,606.44
2018,10,7,9,15,899.5,73.0,4.75,23.05,574.0,792.18,619.03
2018,10,7,9,30,914.0,75.0,4.7,23.6,614.0,811.06,629.44
2018,10,7,9,45,924.5,76.0,4.7,24.15,647.5,822.49,634.81
2018,10,7,10,0,935.0,77.0,4.7,24.7,681.0,830.63,637.97
2018,10,7,10,15,942.5,78.0,4.7,25.1,707.5,833.0,637.56
2018,10,7,10,30,950.0,79.0,4.7,25.5,734.0,831.9,634.89
2018,10,7,10,45,955.0,80.0,4.65,25.9,753.0,825.34,628.27
2018,10,7,11,0,960.0,81.0,4.6,26.3,772.0,815.29,619.4
2018,10,7,11,15,962.5,82.0,4.55,26.6,783.0,799.89,607.22
2018,10,7,11,30,965.0,83.0,4.5,26.9,794.0,781.14,592.86
2018,10,7,11,45,964.5,83.0,4.5,27.2,795.5,755.99,574.41
2018,10,7,12,0,964.0,83.0,4.5,27.5,797.0,727.82,553.43
2018,10,7,12,15,961.0,83.5,4.45,27.6,790.5,695.63,528.64
2018,10,7,12,30,958.0,84.0,4.4,27.7,784.0,660.81,501.55
2018,10,7,12,45,953.0,83.5,4.4,27.85,769.0,621.44,470.72
2018,10,7,13,0,948.0,83.0,4.4,28.0,754.0,579.96,437.69
2018,10,7,13,15,940.0,82.5,4.4,28.0,730.5,535.08,401.66
2018,10,7,13,30,932.0,82.0,4.4,28.0,707.0,488.72,363.61
2018,10,7,13,45,922.0,81.0,4.4,28.0,677.0,439.86,322.74
2018,10,7,14,0,912.0,80.0,4.4,28.0,647.0,390.16,280.26
2018,10,7,14,15,896.5,78.5,4.45,27.85,609.5,337.76,235.27
2018,10,7,14,30,881.0,77.0,4.5,27.7,572.0,285.53,190.03
2018,10,7,14,45,861.0,75.5,4.5,27.55,529.0,232.81,145.13
2018,10,7,15,0,841.0,74.0,4.5,27.4,486.0,175.13,98.65
2018,10,7,15,15,816.5,71.5,4.5,27.4,439.5,123.5,62.34
2018,10,7,15,30,792.0,69.0,4.5,27.4,393.0,74.05,38.04
2018,10,7,15,45,752.5,65.5,4.35,26.75,342.0,46.82,34.35
2018,10,7,16,0,713.0,62.0,4.2,26.1,291.0,45.86,33.69
2018,10,7,16,15,652.0,57.0,3.6,25.15,238.5,43.59,31.85
2018,10,7,16,30,591.0,52.0,3.0,24.2,186.0,37.69,26.78
2018,10,7,16,45,498.5,45.0,2.45,23.3,137.5,33.89,23.3
2018,10,7,17,0,406.0,38.0,1.9,22.4,89.0,30.05,19.45
2018,10,7,17,15,262.5,26.0,1.7,21.6,53.0,21.21,8.25
2018,10,7,17,30,119.0,14.0,1.5,20.8,17.0,13.34,0.0
2018,10,7,17,45,59.5,7.0,1.35,20.0,8.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.2,18.55,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.2,18.45,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,8,5,45,11.5,1.5,1.1,15.4,1.0,0.0,0.0
2018,10,8,6,0,23.0,3.0,1.1,15.4,2.0,0.0,0.0
2018,10,8,6,15,175.5,13.5,1.1,16.1,24.5,89.53,0.0
2018,10,8,6,30,328.0,24.0,1.1,16.8,47.0,208.34,102.49
2018,10,8,6,45,444.0,31.5,1.1,17.5,90.5,296.63,229.08
2018,10,8,7,0,560.0,39.0,1.1,18.2,134.0,380.95,302.91
2018,10,8,7,15,626.5,44.0,1.15,19.0,184.0,446.05,357.28
2018,10,8,7,30,693.0,49.0,1.2,19.8,234.0,513.74,410.87
2018,10,8,7,45,734.5,53.0,1.3,20.55,284.5,565.86,450.59
2018,10,8,8,0,776.0,57.0,1.4,21.3,335.0,618.09,488.03
2018,10,8,8,15,804.5,60.0,1.55,22.15,383.5,659.45,516.03
2018,10,8,8,30,833.0,63.0,1.7,23.0,432.0,693.77,538.31
2018,10,8,8,45,853.0,65.0,1.85,23.8,476.5,724.48,557.72
2018,10,8,9,0,873.0,67.0,2.0,24.6,521.0,752.93,575.27
2018,10,8,9,15,886.5,68.5,2.0,25.05,559.5,773.2,586.62
2018,10,8,9,30,900.0,70.0,2.0,25.5,598.0,790.58,596.0
2018,10,8,9,45,910.5,71.5,2.0,26.0,631.0,802.52,601.58
2018,10,8,10,0,921.0,73.0,2.0,26.5,664.0,811.2,605.06
2018,10,8,10,15,928.0,73.5,2.0,26.85,689.5,812.64,604.16
2018,10,8,10,30,935.0,74.0,2.0,27.2,715.0,810.7,601.19
2018,10,8,10,45,939.5,75.0,2.0,27.55,733.0,803.93,595.17
2018,10,8,11,0,944.0,76.0,2.0,27.9,751.0,793.73,587.03
