Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,11,15,947.0,76.5,2.05,28.15,762.0,778.49,576.29
2018,10,8,11,30,950.0,77.0,2.1,28.4,773.0,759.94,563.42
2018,10,8,11,45,950.0,77.0,2.1,28.7,775.0,735.56,546.22
2018,10,8,12,0,950.0,77.0,2.1,29.0,777.0,708.18,526.5
2018,10,8,12,15,948.5,77.0,2.15,29.1,771.0,676.96,503.67
2018,10,8,12,30,947.0,77.0,2.2,29.2,765.0,643.06,478.5
2018,10,8,12,45,942.5,77.0,2.2,29.35,750.5,604.95,449.46
2018,10,8,13,0,938.0,77.0,2.2,29.5,736.0,564.69,418.23
2018,10,8,13,15,932.0,76.0,2.25,29.5,714.0,520.84,384.05
2018,10,8,13,30,926.0,75.0,2.3,29.5,692.0,475.38,347.69
2018,10,8,13,45,917.0,74.5,2.3,29.5,663.0,427.78,308.58
2018,10,8,14,0,908.0,74.0,2.3,29.5,634.0,379.23,267.76
2018,10,8,14,15,895.5,72.5,2.3,29.3,598.0,328.08,224.44
2018,10,8,14,30,883.0,71.0,2.3,29.1,562.0,276.8,180.6
2018,10,8,14,45,865.5,69.0,2.35,28.95,520.0,224.26,136.53
2018,10,8,15,0,848.0,67.0,2.4,28.8,478.0,172.56,95.49
2018,10,8,15,15,824.0,64.0,2.4,28.8,431.5,120.61,60.02
2018,10,8,15,30,800.0,61.0,2.4,28.8,385.0,64.21,31.72
2018,10,8,15,45,765.0,58.0,2.4,28.05,335.5,41.08,29.3
2018,10,8,16,0,730.0,55.0,2.4,27.3,286.0,40.26,28.76
2018,10,8,16,15,676.0,51.0,2.1,26.3,235.0,38.59,27.44
2018,10,8,16,30,622.0,47.0,1.8,25.3,184.0,36.99,26.03
2018,10,8,16,45,533.5,40.5,1.5,24.3,136.0,30.24,20.07
2018,10,8,17,0,445.0,34.0,1.2,23.3,88.0,26.61,16.41
2018,10,8,17,15,290.5,23.5,1.15,22.55,52.0,19.03,5.45
2018,10,8,17,30,136.0,13.0,1.1,21.8,16.0,12.39,0.0
2018,10,8,17,45,68.0,6.5,1.05,21.0,8.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,0.85,19.25,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.65,18.65,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.45,18.3,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.35,18.1,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.2,17.85,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.1,17.7,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.15,17.65,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.2,17.6,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.2,17.55,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.25,17.4,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.35,17.2,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.45,16.85,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.55,16.55,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.85,16.05,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,9,5,45,7.5,1.0,1.0,15.45,0.5,0.0,0.0
2018,10,9,6,0,15.0,2.0,1.0,15.4,1.0,0.0,0.0
2018,10,9,6,15,157.5,13.0,1.05,16.1,22.5,80.75,0.0
2018,10,9,6,30,300.0,24.0,1.1,16.8,44.0,192.64,81.88
2018,10,9,6,45,420.0,32.0,1.15,17.5,87.0,283.54,218.17
2018,10,9,7,0,540.0,40.0,1.2,18.2,130.0,374.15,297.38
2018,10,9,7,15,547.0,48.0,1.2,18.95,166.0,406.02,326.04
2018,10,9,7,30,554.0,56.0,1.2,19.7,202.0,437.0,351.8
2018,10,9,7,45,613.5,64.5,1.2,20.5,257.0,501.79,401.5
2018,10,9,8,0,673.0,73.0,1.2,21.3,312.0,568.05,449.8
2018,10,9,8,15,739.0,72.0,1.15,22.25,368.5,624.99,488.4
2018,10,9,8,30,805.0,71.0,1.1,23.2,425.0,685.84,527.57
2018,10,9,8,45,835.0,71.0,1.0,24.15,471.0,720.78,546.72
2018,10,9,9,0,865.0,71.0,0.9,25.1,517.0,748.26,560.33
2018,10,9,9,15,876.5,74.5,0.9,25.6,556.0,769.06,571.47
2018,10,9,9,30,888.0,78.0,0.9,26.1,595.0,786.89,580.63
2018,10,9,9,45,895.0,81.5,0.85,26.6,627.5,798.05,584.7
2018,10,9,10,0,902.0,85.0,0.8,27.1,660.0,805.92,586.74
2018,10,9,10,15,910.0,86.0,0.8,27.5,686.0,808.46,586.43
2018,10,9,10,30,918.0,87.0,0.8,27.9,712.0,807.64,584.16
2018,10,9,10,45,923.0,87.5,0.75,28.3,730.0,800.6,577.29
2018,10,9,11,0,928.0,88.0,0.7,28.7,748.0,790.19,568.49
2018,10,9,11,15,931.0,88.5,0.8,29.0,758.5,774.96,559.21
2018,10,9,11,30,934.0,89.0,0.9,29.3,769.0,756.48,547.81
2018,10,9,11,45,935.0,89.0,1.0,29.55,771.5,732.94,533.13
2018,10,9,12,0,936.0,89.0,1.1,29.8,774.0,706.39,515.15
2018,10,9,12,15,933.5,89.0,1.2,29.9,767.5,674.75,493.37
2018,10,9,12,30,931.0,89.0,1.3,30.0,761.0,640.55,469.22
2018,10,9,12,45,926.0,89.0,1.45,30.1,746.5,602.54,442.01
2018,10,9,13,0,921.0,89.0,1.6,30.2,732.0,562.48,412.38
2018,10,9,13,15,913.0,88.5,1.75,30.1,709.0,518.66,379.34
2018,10,9,13,30,905.0,88.0,1.9,30.0,686.0,473.43,344.05
2018,10,9,13,45,874.5,92.0,2.0,29.95,649.5,422.17,303.22
2018,10,9,14,0,844.0,96.0,2.1,29.9,613.0,367.6,259.07
2018,10,9,14,15,786.0,104.0,2.3,29.55,563.0,313.84,215.84
2018,10,9,14,30,728.0,112.0,2.5,29.2,513.0,260.07,172.6
2018,10,9,14,45,751.5,97.0,2.65,28.85,483.5,216.2,134.67
2018,10,9,15,0,775.0,82.0,2.8,28.5,454.0,164.79,92.74
2018,10,9,15,15,734.5,81.0,2.8,28.5,405.5,116.91,61.25
2018,10,9,15,30,694.0,80.0,2.8,28.5,357.0,67.84,38.43
2018,10,9,15,45,675.5,73.5,3.05,27.45,314.0,48.67,35.82
2018,10,9,16,0,657.0,67.0,3.3,26.4,271.0,45.9,33.68
2018,10,9,16,15,564.5,63.5,3.25,25.55,216.5,45.3,33.24
2018,10,9,16,30,472.0,60.0,3.2,24.7,162.0,44.95,32.86
2018,10,9,16,45,397.0,48.5,3.1,23.8,118.5,37.46,26.17
2018,10,9,17,0,322.0,37.0,3.0,22.9,75.0,29.59,18.74
2018,10,9,17,15,206.0,24.5,2.85,22.1,44.5,20.24,4.15
2018,10,9,17,30,90.0,12.0,2.7,21.3,14.0,11.44,0.0
2018,10,9,17,45,45.0,6.0,2.6,20.55,7.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.5,19.8,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.35,19.4,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.05,18.55,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.75,17.85,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.25,16.45,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,10,6,15,77.5,9.5,1.8,14.2,14.5,42.48,0.0
2018,10,10,6,30,155.0,19.0,1.9,14.4,29.0,114.17,37.78
2018,10,10,6,45,264.0,31.0,1.95,14.6,66.5,201.12,156.24
2018,10,10,7,0,373.0,43.0,2.0,14.8,104.0,284.21,230.87
2018,10,10,7,15,302.5,42.5,2.0,15.25,103.0,253.24,208.99
2018,10,10,7,30,232.0,42.0,2.0,15.7,102.0,208.61,173.53
2018,10,10,7,45,118.5,60.0,1.95,16.1,91.0,152.19,125.27
2018,10,10,8,0,5.0,78.0,1.9,16.5,80.0,76.85,59.47
2018,10,10,8,15,30.0,117.5,1.9,17.05,130.5,142.0,114.1
2018,10,10,8,30,55.0,157.0,1.9,17.6,181.0,203.92,164.47
2018,10,10,8,45,116.0,178.0,1.9,18.1,235.5,282.03,227.5
2018,10,10,9,0,177.0,199.0,1.9,18.6,290.0,350.7,281.35
2018,10,10,9,15,240.0,206.0,1.9,19.15,339.0,416.66,331.77
2018,10,10,9,30,303.0,213.0,1.9,19.7,388.0,471.58,372.74
2018,10,10,9,45,323.0,226.0,1.9,20.3,422.0,499.14,391.5
2018,10,10,10,0,343.0,239.0,1.9,20.9,456.0,525.28,409.1
2018,10,10,10,15,478.0,215.5,1.85,21.35,531.5,610.31,471.65
2018,10,10,10,30,613.0,192.0,1.8,21.8,607.0,686.33,525.42
2018,10,10,10,45,768.5,140.5,1.8,22.25,674.5,738.75,562.42
2018,10,10,11,0,924.0,89.0,1.8,22.7,742.0,784.13,591.76
2018,10,10,11,15,926.5,89.0,1.8,23.0,752.0,768.02,579.21
2018,10,10,11,30,929.0,89.0,1.8,23.3,762.0,748.72,565.16
2018,10,10,11,45,930.0,89.0,1.8,23.6,764.0,725.26,548.29
2018,10,10,12,0,931.0,89.0,1.8,23.9,766.0,698.81,528.05
2018,10,10,12,15,927.0,89.5,1.8,24.05,759.0,666.85,503.92
2018,10,10,12,30,923.0,90.0,1.8,24.2,752.0,632.43,477.64
2018,10,10,12,45,916.0,90.5,1.85,24.35,736.5,594.06,448.25
2018,10,10,13,0,909.0,91.0,1.9,24.5,721.0,553.79,416.75
2018,10,10,13,15,891.5,93.5,1.95,24.5,695.5,508.66,381.1
2018,10,10,13,30,874.0,96.0,2.0,24.5,670.0,462.87,344.02
2018,10,10,13,45,827.5,104.5,2.05,24.5,628.5,407.13,298.98
2018,10,10,14,0,781.0,113.0,2.1,24.5,587.0,357.29,257.67
2018,10,10,14,15,812.0,98.0,2.15,24.35,565.5,312.35,217.92
2018,10,10,14,30,843.0,83.0,2.2,24.2,544.0,263.51,174.25
2018,10,10,14,45,822.0,80.5,2.3,24.0,501.5,211.65,130.54
2018,10,10,15,0,801.0,78.0,2.4,23.8,459.0,161.18,90.61
2018,10,10,15,15,774.0,74.5,2.4,23.8,412.5,111.08,57.14
2018,10,10,15,30,747.0,71.0,2.4,23.8,366.0,63.5,37.07
2018,10,10,15,45,705.5,67.5,2.5,23.1,316.5,49.03,36.84
2018,10,10,16,0,664.0,64.0,2.6,22.4,267.0,43.82,32.48
2018,10,10,16,15,600.5,59.0,2.6,21.75,217.0,41.92,30.87
2018,10,10,16,30,537.0,54.0,2.6,21.1,167.0,40.06,29.13
2018,10,10,16,45,436.5,45.5,2.55,20.45,121.0,35.04,24.45
2018,10,10,17,0,336.0,37.0,2.5,19.8,75.0,29.92,19.12
2018,10,10,17,15,200.5,23.5,2.5,19.15,43.0,19.51,1.17
2018,10,10,17,30,65.0,10.0,2.5,18.5,11.0,9.53,0.0
2018,10,10,17,45,32.5,5.0,2.45,17.9,5.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.65,14.25,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.55,14.35,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.25,14.65,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.2,14.7,0.0,0.0,0.0
2018,10,11,6,15,68.5,13.0,0.25,14.95,17.0,41.74,0.0
2018,10,11,6,30,137.0,26.0,0.3,15.2,34.0,116.13,26.0
2018,10,11,6,45,255.5,39.5,0.35,15.5,73.5,206.0,157.01
2018,10,11,7,0,374.0,53.0,0.4,15.8,113.0,293.82,233.89
2018,10,11,7,15,411.0,64.5,0.55,16.15,152.0,340.05,274.38
2018,10,11,7,30,448.0,76.0,0.7,16.5,191.0,388.1,314.71
2018,10,11,7,45,492.5,83.5,0.85,16.85,234.5,441.84,357.86
2018,10,11,8,0,537.0,91.0,1.0,17.2,278.0,492.92,397.61
2018,10,11,8,15,516.0,106.0,1.1,17.6,306.5,506.95,407.13
2018,10,11,8,30,495.0,121.0,1.2,18.0,335.0,512.65,410.35
2018,10,11,8,45,565.5,121.5,1.3,18.45,390.5,577.54,458.51
2018,10,11,9,0,636.0,122.0,1.4,18.9,446.0,637.09,501.25
2018,10,11,9,15,548.0,156.0,1.4,19.3,450.0,606.6,474.99
2018,10,11,9,30,460.0,190.0,1.4,19.7,454.0,577.46,450.35
2018,10,11,9,45,294.5,228.0,1.45,20.1,400.5,477.91,372.94
2018,10,11,10,0,129.0,266.0,1.5,20.5,347.0,377.36,293.36
2018,10,11,10,15,113.5,283.5,1.55,21.0,357.0,380.0,294.4
2018,10,11,10,30,98.0,301.0,1.6,21.5,367.0,373.56,288.16
2018,10,11,10,45,121.0,310.0,1.6,22.0,393.5,403.63,310.06
2018,10,11,11,0,144.0,319.0,1.6,22.5,420.0,424.1,324.45
2018,10,11,11,15,251.0,292.5,1.6,22.85,472.0,474.53,362.86
2018,10,11,11,30,358.0,266.0,1.6,23.2,524.0,513.96,392.26
2018,10,11,11,45,528.5,217.0,1.65,23.55,598.5,574.13,437.04
2018,10,11,12,0,699.0,168.0,1.7,23.9,673.0,621.31,471.07
2018,10,11,12,15,793.5,134.5,1.65,24.05,703.5,623.3,471.33
2018,10,11,12,30,888.0,101.0,1.6,24.2,734.0,617.99,466.12
2018,10,11,12,45,887.5,99.0,1.6,24.35,721.0,581.99,438.05
2018,10,11,13,0,887.0,97.0,1.6,24.5,708.0,543.76,407.92
2018,10,11,13,15,881.0,95.5,1.55,24.55,686.0,501.32,373.89
2018,10,11,13,30,875.0,94.0,1.5,24.6,664.0,457.4,337.91
2018,10,11,13,45,866.5,91.5,1.45,24.7,635.0,410.4,298.7
2018,10,11,14,0,858.0,89.0,1.4,24.8,606.0,362.56,257.98
2018,10,11,14,15,844.0,87.0,1.35,24.7,570.0,308.07,211.9
2018,10,11,14,30,830.0,85.0,1.3,24.6,534.0,258.21,169.07
2018,10,11,14,45,811.0,82.0,1.2,24.45,492.5,207.06,126.32
2018,10,11,15,0,792.0,79.0,1.1,24.3,451.0,157.12,87.39
2018,10,11,15,15,765.0,75.5,1.1,24.3,405.0,107.64,55.36
2018,10,11,15,30,738.0,72.0,1.1,24.3,359.0,60.7,37.23
2018,10,11,15,45,698.0,67.5,0.85,23.75,310.0,49.25,36.95
2018,10,11,16,0,658.0,63.0,0.6,23.2,261.0,43.25,31.91
2018,10,11,16,15,597.5,57.5,0.6,22.55,212.0,40.92,29.92
2018,10,11,16,30,537.0,52.0,0.6,21.9,163.0,38.58,27.76
2018,10,11,16,45,439.5,43.5,0.55,21.25,117.5,33.49,23.02
2018,10,11,17,0,342.0,35.0,0.5,20.6,72.0,28.27,17.52
2018,10,11,17,15,204.5,22.0,0.6,19.9,41.0,18.27,0.0
2018,10,11,17,30,67.0,9.0,0.7,19.2,10.0,8.58,0.0
2018,10,11,17,45,33.5,4.5,0.8,18.5,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,12,6,15,82.5,12.0,1.1,14.35,16.5,46.56,0.0
2018,10,12,6,30,165.0,24.0,1.3,15.0,33.0,124.95,11.86
2018,10,12,6,45,283.0,36.0,1.45,15.6,72.0,214.02,163.15
2018,10,12,7,0,401.0,48.0,1.6,16.2,111.0,302.33,242.57
2018,10,12,7,15,476.0,57.0,1.6,16.95,158.0,370.24,300.56
2018,10,12,7,30,551.0,66.0,1.6,17.7,205.0,441.71,358.82
2018,10,12,7,45,600.5,71.5,1.65,18.45,253.0,495.54,401.15
2018,10,12,8,0,650.0,77.0,1.7,19.2,301.0,550.14,442.35
2018,10,12,8,15,684.0,82.0,1.7,20.25,348.0,593.69,472.86
2018,10,12,8,30,718.0,87.0,1.7,21.3,395.0,636.4,501.36
2018,10,12,8,45,742.5,90.5,1.7,22.35,438.0,666.02,519.07
2018,10,12,9,0,767.0,94.0,1.7,23.4,481.0,697.13,537.5
2018,10,12,9,15,792.5,93.5,1.6,24.25,520.5,722.21,550.9
2018,10,12,9,30,818.0,93.0,1.5,25.1,560.0,744.81,562.31
2018,10,12,9,45,841.0,90.0,1.45,25.95,594.0,759.89,568.86
2018,10,12,10,0,864.0,87.0,1.4,26.8,628.0,767.42,570.36
2018,10,12,10,15,873.0,88.5,1.45,27.35,653.5,771.11,571.12
2018,10,12,10,30,882.0,90.0,1.5,27.9,679.0,771.55,569.85
2018,10,12,10,45,888.5,90.0,1.55,28.45,697.0,765.22,564.22
2018,10,12,11,0,895.0,90.0,1.6,29.0,715.0,755.64,556.59
2018,10,12,11,15,898.5,90.5,1.75,29.25,725.5,741.15,547.28
2018,10,12,11,30,902.0,91.0,1.9,29.5,736.0,723.52,535.82
2018,10,12,11,45,903.0,91.0,2.0,29.8,738.0,700.6,519.62
2018,10,12,12,0,904.0,91.0,2.1,30.1,740.0,674.8,500.64
2018,10,12,12,15,901.0,91.0,2.25,30.2,733.5,643.75,478.25
2018,10,12,12,30,898.0,91.0,2.4,30.3,727.0,610.28,453.57
2018,10,12,12,45,892.0,91.5,2.55,30.4,712.5,573.37,425.73
2018,10,12,13,0,886.0,92.0,2.7,30.5,698.0,534.56,395.73
2018,10,12,13,15,879.0,90.5,2.8,30.45,675.5,491.79,362.1
2018,10,12,13,30,872.0,89.0,2.9,30.4,653.0,447.63,326.47
2018,10,12,13,45,861.0,88.0,3.05,30.35,624.0,401.23,288.27
2018,10,12,14,0,850.0,87.0,3.2,30.3,595.0,354.21,248.65
2018,10,12,14,15,835.5,84.5,3.3,30.1,559.0,299.62,202.86
2018,10,12,14,30,821.0,82.0,3.4,29.9,523.0,249.77,160.46
2018,10,12,14,45,801.0,80.0,3.5,29.7,482.0,199.88,119.26
2018,10,12,15,0,781.0,78.0,3.6,29.5,441.0,151.29,82.17
2018,10,12,15,15,753.5,74.5,3.6,29.5,395.5,102.52,51.65
2018,10,12,15,30,726.0,71.0,3.6,29.5,350.0,56.36,41.88
2018,10,12,15,45,687.0,66.5,3.65,28.75,302.0,48.62,35.6
2018,10,12,16,0,648.0,62.0,3.7,28.0,254.0,42.67,30.7
2018,10,12,16,15,589.0,56.0,3.25,27.1,205.5,39.9,28.39
2018,10,12,16,30,530.0,50.0,2.8,26.2,157.0,37.08,25.87
2018,10,12,16,45,434.5,41.5,2.35,25.25,112.5,31.92,21.17
2018,10,12,17,0,339.0,33.0,1.9,24.3,68.0,26.61,15.56
2018,10,12,17,15,202.5,21.0,1.75,23.5,38.5,17.53,0.0
2018,10,12,17,30,66.0,9.0,1.6,22.7,9.0,8.58,0.0
2018,10,12,17,45,33.0,4.5,1.45,21.9,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.25,20.75,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.15,20.05,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.1,19.45,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.05,18.7,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.95,18.3,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.85,18.35,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.75,18.6,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.85,18.2,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,13,6,15,122.5,11.0,1.15,17.1,17.5,62.28,0.0
2018,10,13,6,30,245.0,22.0,1.2,17.7,35.0,156.36,0.0
2018,10,13,6,45,376.0,31.0,1.2,18.3,76.5,254.87,190.55
2018,10,13,7,0,507.0,40.0,1.2,18.9,118.0,349.22,275.34
2018,10,13,7,15,579.5,46.0,1.4,19.75,166.5,414.77,331.29
2018,10,13,7,30,652.0,52.0,1.6,20.6,215.0,480.06,384.66
2018,10,13,7,45,696.5,56.5,1.8,21.4,264.5,532.63,426.03
2018,10,13,8,0,741.0,61.0,2.0,22.2,314.0,585.44,465.88
2018,10,13,8,15,772.0,64.5,2.05,23.1,362.0,627.49,494.76
2018,10,13,8,30,803.0,68.0,2.1,24.0,410.0,668.31,521.48
2018,10,13,8,45,825.0,70.5,2.2,24.85,454.0,699.73,541.17
2018,10,13,9,0,847.0,73.0,2.3,25.7,498.0,723.54,555.18
2018,10,13,9,15,863.5,75.0,2.4,26.2,537.0,745.67,568.67
2018,10,13,9,30,880.0,77.0,2.5,26.7,576.0,765.02,580.16
2018,10,13,9,45,892.5,77.5,2.6,27.2,608.5,776.62,586.3
2018,10,13,10,0,905.0,78.0,2.7,27.7,641.0,785.07,590.41
2018,10,13,10,15,913.5,80.0,2.85,28.0,667.5,788.86,592.18
2018,10,13,10,30,922.0,82.0,3.0,28.3,694.0,789.25,591.74
2018,10,13,10,45,927.5,82.0,3.1,28.6,712.0,781.8,585.77
2018,10,13,11,0,933.0,82.0,3.2,28.9,730.0,770.99,577.66
2018,10,13,11,15,936.0,82.5,3.35,29.05,740.0,755.57,567.04
2018,10,13,11,30,939.0,83.0,3.5,29.2,750.0,736.88,554.2
2018,10,13,11,45,939.5,83.0,3.6,29.3,752.0,712.83,537.0
2018,10,13,12,0,940.0,83.0,3.7,29.4,754.0,685.8,516.72
2018,10,13,12,15,938.5,82.5,3.8,29.4,747.5,654.2,493.0
2018,10,13,12,30,937.0,82.0,3.9,29.4,741.0,619.99,466.88
2018,10,13,12,45,933.5,81.0,3.95,29.4,726.5,581.77,437.13
2018,10,13,13,0,930.0,80.0,4.0,29.4,712.0,541.41,405.08
2018,10,13,13,15,924.5,79.5,4.0,29.3,690.5,498.6,370.44
2018,10,13,13,30,919.0,79.0,4.0,29.2,669.0,454.17,333.65
2018,10,13,13,45,910.0,77.5,4.05,29.05,639.5,406.13,293.36
2018,10,13,14,0,901.0,76.0,4.1,28.9,610.0,357.2,251.46
2018,10,13,14,15,887.5,74.0,4.1,28.65,573.5,305.96,207.33
2018,10,13,14,30,874.0,72.0,4.1,28.4,537.0,254.74,163.21
2018,10,13,14,45,856.0,69.5,4.05,28.15,495.0,202.59,119.82
2018,10,13,15,0,838.0,67.0,4.0,27.9,453.0,151.37,80.74
2018,10,13,15,15,812.0,64.5,4.0,27.9,406.5,94.61,44.9
2018,10,13,15,30,786.0,62.0,4.0,27.9,360.0,46.24,33.64
2018,10,13,15,45,749.0,58.5,3.85,27.0,311.0,42.39,30.59
2018,10,13,16,0,712.0,55.0,3.7,26.1,262.0,41.22,29.72
2018,10,13,16,15,654.5,50.0,3.3,25.1,212.0,38.72,27.62
2018,10,13,16,30,597.0,45.0,2.9,24.1,162.0,36.25,25.38
2018,10,13,16,45,498.0,37.5,2.45,23.15,115.5,28.63,18.54
2018,10,13,17,0,399.0,30.0,2.0,22.2,69.0,24.03,13.36
2018,10,13,17,15,232.0,18.5,1.85,21.35,38.0,15.26,0.0
2018,10,13,17,30,65.0,7.0,1.7,20.5,7.0,6.67,0.0
2018,10,13,17,45,32.5,3.5,1.55,19.65,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.35,18.45,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.95,16.4,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,14,6,15,121.0,11.0,0.75,13.45,17.0,61.32,0.0
2018,10,14,6,30,242.0,22.0,0.8,14.0,34.0,152.76,0.0
2018,10,14,6,45,375.5,31.0,0.85,14.55,75.0,253.34,189.76
2018,10,14,7,0,509.0,40.0,0.9,15.1,116.0,348.57,277.36
2018,10,14,7,15,387.5,40.5,0.8,15.75,111.5,295.31,239.64
2018,10,14,7,30,266.0,41.0,0.7,16.4,107.0,232.2,190.44
2018,10,14,7,45,136.5,72.5,0.6,17.05,106.5,178.4,145.37
2018,10,14,8,0,7.0,104.0,0.5,17.7,106.0,106.53,83.52
2018,10,14,8,15,170.5,120.0,0.5,18.6,191.5,262.27,212.5
2018,10,14,8,30,334.0,136.0,0.5,19.5,277.0,410.5,326.89
2018,10,14,8,45,562.5,112.0,0.5,20.35,379.0,557.69,435.64
2018,10,14,9,0,791.0,88.0,0.5,21.2,481.0,701.76,534.23
2018,10,14,9,15,839.0,83.5,0.65,22.05,529.5,739.01,556.79
2018,10,14,9,30,887.0,79.0,0.8,22.9,578.0,768.98,575.62
2018,10,14,9,45,897.5,80.5,0.9,23.75,610.5,780.07,581.01
2018,10,14,10,0,908.0,82.0,1.0,24.6,643.0,787.97,584.53
2018,10,14,10,15,915.5,83.5,1.0,25.2,668.5,790.27,583.67
2018,10,14,10,30,923.0,85.0,1.0,25.8,694.0,789.2,580.79
2018,10,14,10,45,928.5,85.5,1.05,26.45,712.0,782.16,574.68
2018,10,14,11,0,934.0,86.0,1.1,27.1,730.0,771.74,566.52
2018,10,14,11,15,936.5,86.5,1.0,27.4,740.0,755.83,553.85
2018,10,14,11,30,939.0,87.0,0.9,27.7,750.0,736.67,539.22
2018,10,14,11,45,939.5,87.0,0.85,28.05,752.0,712.53,521.07
2018,10,14,12,0,940.0,87.0,0.8,28.4,754.0,685.41,500.44
2018,10,14,12,15,938.5,87.0,0.75,28.55,747.5,654.21,477.21
2018,10,14,12,30,937.0,87.0,0.7,28.7,741.0,620.4,451.82
2018,10,14,12,45,933.5,86.0,0.7,28.85,726.5,582.11,423.38
2018,10,14,13,0,930.0,85.0,0.7,29.0,712.0,541.68,392.73
2018,10,14,13,15,923.5,84.0,0.8,29.0,689.5,497.91,359.81
2018,10,14,13,30,917.0,83.0,0.9,29.0,667.0,452.62,324.51
2018,10,14,13,45,907.5,81.0,1.05,29.0,637.0,404.04,285.79
2018,10,14,14,0,898.0,79.0,1.2,29.0,607.0,354.63,245.12
2018,10,14,14,15,885.0,77.0,1.25,28.85,570.5,303.7,202.38
2018,10,14,14,30,872.0,75.0,1.3,28.7,534.0,252.73,159.49
2018,10,14,14,45,854.0,72.0,1.4,28.55,492.0,200.31,116.91
2018,10,14,15,0,836.0,69.0,1.5,28.4,450.0,142.87,73.93
2018,10,14,15,15,809.0,66.5,1.5,28.4,403.5,92.33,44.19
2018,10,14,15,30,782.0,64.0,1.5,28.4,357.0,45.35,32.82
2018,10,14,15,45,744.0,60.0,1.65,27.65,307.5,43.81,31.72
2018,10,14,16,0,706.0,56.0,1.8,26.9,258.0,42.28,30.52
2018,10,14,16,15,646.0,51.0,1.6,25.75,208.0,39.83,28.48
2018,10,14,16,30,586.0,46.0,1.4,24.6,158.0,34.19,23.55
2018,10,14,16,45,483.0,38.5,1.2,23.45,112.0,29.74,19.41
2018,10,14,17,0,380.0,31.0,1.0,22.3,66.0,25.25,13.93
2018,10,14,17,15,219.0,18.5,1.0,21.45,36.0,15.5,0.0
2018,10,14,17,30,58.0,6.0,1.0,20.6,6.0,5.72,0.0
2018,10,14,17,45,29.0,3.0,1.0,19.8,3.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.95,18.1,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.75,16.9,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.65,16.7,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.55,16.45,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.45,16.2,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.35,15.95,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.3,15.65,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.3,15.45,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.35,15.3,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.45,15.15,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.55,14.8,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,15,6,15,126.5,10.0,1.25,13.9,16.0,62.33,0.0
2018,10,15,6,30,253.0,20.0,1.3,14.7,32.0,154.46,0.0
2018,10,15,6,45,406.0,29.0,1.35,15.45,76.0,265.04,196.11
2018,10,15,7,0,559.0,38.0,1.4,16.2,120.0,365.11,289.82
2018,10,15,7,15,624.5,44.0,1.65,17.15,169.0,429.36,345.94
2018,10,15,7,30,690.0,50.0,1.9,18.1,218.0,495.81,401.02
2018,10,15,7,45,736.5,54.0,2.15,19.05,269.0,549.71,444.03
2018,10,15,8,0,783.0,58.0,2.4,20.0,320.0,603.85,485.36
2018,10,15,8,15,820.5,60.0,2.45,20.85,370.5,649.12,517.14
2018,10,15,8,30,858.0,62.0,2.5,21.7,421.0,687.91,542.7
2018,10,15,8,45,879.0,64.5,2.55,22.55,466.0,719.38,562.33
2018,10,15,9,0,900.0,67.0,2.6,23.4,511.0,748.52,579.92
2018,10,15,9,15,913.5,69.5,2.5,24.05,550.5,769.43,590.97
2018,10,15,9,30,927.0,72.0,2.4,24.7,590.0,787.31,599.79
2018,10,15,9,45,936.0,74.0,2.25,25.4,623.0,798.01,603.09
2018,10,15,10,0,945.0,76.0,2.1,26.1,656.0,805.35,604.1
2018,10,15,10,15,952.5,77.5,1.95,26.5,682.0,807.55,602.38
2018,10,15,10,30,960.0,79.0,1.8,26.9,708.0,806.24,598.4
2018,10,15,10,45,965.0,79.5,1.65,27.35,726.5,798.47,590.08
2018,10,15,11,0,970.0,80.0,1.5,27.8,745.0,787.21,579.62
2018,10,15,11,15,972.5,80.0,1.5,28.0,754.5,770.2,567.55
2018,10,15,11,30,975.0,80.0,1.5,28.2,764.0,749.85,553.39
2018,10,15,11,45,974.5,80.5,1.45,28.4,765.5,724.75,534.85
2018,10,15,12,0,974.0,81.0,1.4,28.6,767.0,696.62,513.58
2018,10,15,12,15,971.5,81.5,1.5,28.7,760.5,664.35,490.54
2018,10,15,12,30,969.0,82.0,1.6,28.8,754.0,629.42,465.0
2018,10,15,12,45,963.5,81.5,1.7,28.9,738.0,589.46,435.18
2018,10,15,13,0,958.0,81.0,1.8,29.0,722.0,547.42,402.97
2018,10,15,13,15,951.0,79.5,1.95,28.95,698.5,501.91,367.64
2018,10,15,13,30,944.0,78.0,2.1,28.9,675.0,454.88,329.93
2018,10,15,13,45,934.5,77.0,2.2,28.85,645.0,406.05,289.58
2018,10,15,14,0,925.0,76.0,2.3,28.8,615.0,356.34,247.5
2018,10,15,14,15,911.5,74.0,2.35,28.6,578.0,304.06,202.98
2018,10,15,14,30,898.0,72.0,2.4,28.4,541.0,251.76,158.49
2018,10,15,14,45,879.0,70.0,2.5,28.2,498.0,198.79,115.22
2018,10,15,15,0,860.0,68.0,2.6,28.0,455.0,146.8,76.77
2018,10,15,15,15,833.5,64.5,2.6,28.0,407.5,88.39,41.77
2018,10,15,15,30,807.0,61.0,2.6,28.0,360.0,43.25,31.12
2018,10,15,15,45,767.0,57.5,2.55,27.2,309.5,42.01,30.25
2018,10,15,16,0,727.0,54.0,2.5,26.4,259.0,40.81,29.32
2018,10,15,16,15,664.5,49.0,2.2,25.2,207.5,38.27,27.2
2018,10,15,16,30,602.0,44.0,1.9,24.0,156.0,35.78,24.93
2018,10,15,16,45,496.5,36.5,1.6,22.8,110.0,28.17,18.07
2018,10,15,17,0,391.0,29.0,1.3,21.6,64.0,23.57,12.16
2018,10,15,17,15,225.0,18.0,1.25,20.8,35.0,17.16,0.0
2018,10,15,17,30,59.0,7.0,1.2,20.0,6.0,0.0,0.0
2018,10,15,17,45,29.5,3.5,1.15,19.25,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.45,14.6,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,10,16,6,15,118.5,10.0,0.4,15.2,15.5,9.53,0.0
2018,10,16,6,30,237.0,20.0,0.4,15.8,31.0,145.02,0.0
2018,10,16,6,45,390.0,29.0,0.35,16.35,73.5,255.79,184.35
2018,10,16,7,0,543.0,38.0,0.3,16.9,116.0,354.43,276.31
2018,10,16,7,15,619.5,43.5,0.35,17.75,166.0,423.66,334.27
2018,10,16,7,30,696.0,49.0,0.4,18.6,216.0,495.66,391.25
2018,10,16,7,45,728.0,55.0,0.5,19.45,264.0,542.82,427.48
2018,10,16,8,0,760.0,61.0,0.6,20.3,312.0,589.44,461.74
2018,10,16,8,15,806.0,62.5,0.6,21.3,364.5,639.19,495.16
2018,10,16,8,30,852.0,64.0,0.6,22.3,417.0,682.87,522.16
2018,10,16,8,45,874.0,66.0,0.65,23.3,462.0,714.15,540.5
2018,10,16,9,0,896.0,68.0,0.7,24.3,507.0,743.16,557.03
2018,10,16,9,15,911.0,70.0,0.65,24.95,546.5,764.41,567.38
2018,10,16,9,30,926.0,72.0,0.6,25.6,586.0,782.69,575.68
2018,10,16,9,45,936.5,73.5,0.5,26.3,619.0,793.85,578.31
2018,10,16,10,0,947.0,75.0,0.4,27.0,652.0,801.68,578.84
2018,10,16,10,15,954.0,76.0,0.4,27.4,677.5,802.88,577.67
2018,10,16,10,30,961.0,77.0,0.4,27.8,703.0,800.6,574.5
2018,10,16,10,45,964.5,77.5,0.4,28.25,720.0,791.69,567.19
2018,10,16,11,0,968.0,78.0,0.4,28.7,737.0,779.34,557.92
2018,10,16,11,15,970.0,78.5,0.55,28.95,747.0,762.52,548.78
2018,10,16,11,30,972.0,79.0,0.7,29.2,757.0,742.39,537.37
2018,10,16,11,45,972.0,79.5,0.8,29.5,758.5,717.69,520.93
2018,10,16,12,0,972.0,80.0,0.9,29.8,760.0,689.94,501.76
2018,10,16,12,15,970.5,79.5,1.05,29.9,753.5,657.37,479.68
2018,10,16,12,30,969.0,79.0,1.2,30.0,747.0,622.12,454.9
2018,10,16,12,45,964.5,78.5,1.3,30.1,731.5,582.75,425.97
2018,10,16,13,0,960.0,78.0,1.4,30.2,716.0,541.23,394.55
2018,10,16,13,15,953.0,77.0,1.5,30.15,693.0,496.17,359.77
2018,10,16,13,30,946.0,76.0,1.6,30.1,670.0,449.56,322.66
2018,10,16,13,45,935.0,75.0,1.7,30.1,639.0,400.2,282.32
2018,10,16,14,0,924.0,74.0,1.8,30.1,608.0,350.09,240.36
2018,10,16,14,15,909.5,72.0,1.9,29.9,570.5,297.71,196.29
2018,10,16,14,30,895.0,70.0,2.0,29.7,533.0,245.42,152.34
2018,10,16,14,45,875.5,68.5,2.05,29.5,490.5,193.07,110.09
2018,10,16,15,0,856.0,67.0,2.1,29.3,448.0,141.74,72.92
2018,10,16,15,15,829.5,63.5,2.1,29.3,400.5,83.71,39.31
2018,10,16,15,30,803.0,60.0,2.1,29.3,353.0,42.64,30.43
2018,10,16,15,45,763.0,56.5,2.05,28.4,303.0,41.37,29.55
2018,10,16,16,0,723.0,53.0,2.0,27.5,253.0,40.13,28.6
2018,10,16,16,15,659.0,48.0,1.75,26.2,202.0,37.57,26.46
2018,10,16,16,30,595.0,43.0,1.5,24.9,151.0,35.04,24.17
2018,10,16,16,45,485.5,35.5,1.3,23.55,105.5,27.47,17.34
2018,10,16,17,0,376.0,28.0,1.1,22.2,60.0,22.83,10.92
2018,10,16,17,15,215.0,17.0,1.1,21.5,32.5,16.2,0.0
2018,10,16,17,30,54.0,6.0,1.1,20.8,5.0,0.0,0.0
2018,10,16,17,45,27.0,3.0,1.1,20.15,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.1,18.05,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.75,17.15,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.65,17.1,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.55,17.05,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.4,16.95,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.4,16.65,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.3,16.4,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.3,16.35,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.3,16.25,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,10,17,6,15,98.0,9.5,0.4,15.95,13.5,9.05,0.0
2018,10,17,6,30,196.0,19.0,0.4,16.3,27.0,106.14,0.0
2018,10,17,6,45,341.5,29.0,0.45,16.65,67.0,230.71,163.62
2018,10,17,7,0,487.0,39.0,0.5,17.0,107.0,330.45,258.29
2018,10,17,7,15,565.0,45.5,0.65,17.7,155.5,397.91,316.17
2018,10,17,7,30,643.0,52.0,0.8,18.4,204.0,464.95,371.26
2018,10,17,7,45,676.0,58.5,0.9,19.15,250.5,511.67,408.04
2018,10,17,8,0,709.0,65.0,1.0,19.9,297.0,557.99,442.88
2018,10,17,8,15,757.5,66.5,1.05,20.95,348.0,608.13,478.37
2018,10,17,8,30,806.0,68.0,1.1,22.0,399.0,657.72,511.17
2018,10,17,8,45,829.0,70.5,1.1,23.05,443.0,689.34,529.64
2018,10,17,9,0,852.0,73.0,1.1,24.1,487.0,718.75,546.24
2018,10,17,9,15,868.5,75.0,1.1,24.85,526.0,735.18,554.27
2018,10,17,9,30,885.0,77.0,1.1,25.6,565.0,754.07,564.03
2018,10,17,9,45,897.5,78.0,1.05,26.35,597.5,765.82,568.31
2018,10,17,10,0,910.0,79.0,1.0,27.1,630.0,774.42,570.55
2018,10,17,10,15,918.0,80.5,1.05,27.45,655.5,776.91,571.04
2018,10,17,10,30,926.0,82.0,1.1,27.8,681.0,776.02,569.48
2018,10,17,10,45,931.0,83.0,1.15,28.2,699.0,768.99,563.89
2018,10,17,11,0,936.0,84.0,1.2,28.6,717.0,758.57,556.25
2018,10,17,11,15,939.0,84.5,1.3,28.8,727.0,742.88,546.16
2018,10,17,11,30,942.0,85.0,1.4,29.0,737.0,723.93,533.66
2018,10,17,11,45,942.5,84.5,1.5,29.2,738.5,699.18,516.16
2018,10,17,12,0,943.0,84.0,1.6,29.4,740.0,671.47,496.26
2018,10,17,12,15,941.0,84.0,1.65,29.45,733.5,639.91,473.15
2018,10,17,12,30,939.0,84.0,1.7,29.5,727.0,605.78,447.68
2018,10,17,12,45,934.0,84.0,1.8,29.55,712.0,567.64,418.96
2018,10,17,13,0,929.0,84.0,1.9,29.6,697.0,527.46,387.89
2018,10,17,13,15,921.5,82.5,1.95,29.5,673.5,482.96,352.82
2018,10,17,13,30,914.0,81.0,2.0,29.4,650.0,437.04,315.65
2018,10,17,13,45,903.0,80.0,2.0,29.25,620.0,389.12,275.95
2018,10,17,14,0,892.0,79.0,2.0,29.1,590.0,340.51,234.83
2018,10,17,14,15,877.5,77.0,2.05,28.85,553.5,289.7,191.78
2018,10,17,14,30,863.0,75.0,2.1,28.6,517.0,239.02,149.05
2018,10,17,14,45,843.0,72.5,2.1,28.35,475.0,181.8,103.15
2018,10,17,15,0,823.0,70.0,2.1,28.1,433.0,131.21,66.77
2018,10,17,15,15,795.0,67.0,2.1,28.1,386.5,81.36,40.03
2018,10,17,15,30,767.0,64.0,2.1,28.1,340.0,45.91,33.38
2018,10,17,15,45,726.0,59.5,2.05,27.15,290.5,43.96,31.92
2018,10,17,16,0,685.0,55.0,2.0,26.2,241.0,42.0,30.36
2018,10,17,16,15,620.5,49.5,1.8,25.0,192.0,39.09,27.88
2018,10,17,16,30,556.0,44.0,1.6,23.8,143.0,33.06,22.56
2018,10,17,16,45,446.5,35.5,1.4,22.65,98.5,27.64,17.48
2018,10,17,17,0,337.0,27.0,1.2,21.5,54.0,22.07,9.58
2018,10,17,17,15,181.5,15.5,1.15,20.7,28.5,14.77,0.0
2018,10,17,17,30,26.0,4.0,1.1,19.9,3.0,0.0,0.0
2018,10,17,17,45,13.0,2.0,1.05,19.1,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,0.95,17.95,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,0.85,17.25,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.55,16.05,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.3,16.05,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.25,16.1,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.2,16.1,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.25,16.1,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.35,16.1,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.4,16.05,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.45,15.95,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,15.55,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,15.35,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.45,15.25,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.45,15.2,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,18,6,15,97.0,9.0,0.95,14.9,13.0,0.0,0.0
2018,10,18,6,30,194.0,18.0,1.0,15.4,26.0,103.67,0.0
2018,10,18,6,45,340.0,27.5,1.0,15.85,65.0,227.28,158.81
2018,10,18,7,0,486.0,37.0,1.0,16.3,104.0,325.84,256.36
2018,10,18,7,15,528.5,44.5,1.2,17.0,144.5,374.24,300.51
2018,10,18,7,30,571.0,52.0,1.4,17.7,185.0,424.22,343.33
2018,10,18,7,45,609.5,60.0,1.6,18.4,231.5,473.39,383.42
2018,10,18,8,0,648.0,68.0,1.8,19.1,278.0,522.83,422.0
2018,10,18,8,15,728.0,67.5,1.8,20.05,337.0,586.51,469.1
2018,10,18,8,30,808.0,67.0,1.8,21.0,396.0,654.67,516.68
2018,10,18,8,45,831.0,69.5,1.8,21.95,440.0,686.18,535.73
2018,10,18,9,0,854.0,72.0,1.8,22.9,484.0,710.29,549.33
