Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,27,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.4,5.85,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.35,5.65,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.25,5.3,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.15,5.05,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.05,4.2,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.0,3.95,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,1.95,3.7,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,1.85,3.45,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,1.75,3.2,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,1.7,2.95,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,1.65,2.7,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,1.55,2.65,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,12,28,7,15,124.0,8.0,1.65,3.6,12.0,0.0,0.0
2018,12,28,7,30,248.0,16.0,1.8,4.5,24.0,112.51,0.0
2018,12,28,7,45,401.5,23.5,1.9,5.4,60.0,212.34,126.02
2018,12,28,8,0,555.0,31.0,2.0,6.3,96.0,304.33,240.97
2018,12,28,8,15,630.0,36.0,2.2,7.0,138.0,359.11,293.79
2018,12,28,8,30,705.0,41.0,2.4,7.7,180.0,415.2,343.87
2018,12,28,8,45,737.0,45.5,2.55,8.4,219.5,449.39,374.34
2018,12,28,9,0,769.0,50.0,2.7,9.1,259.0,482.34,402.35
2018,12,28,9,15,813.5,51.0,2.75,9.65,300.5,516.34,430.02
2018,12,28,9,30,858.0,52.0,2.8,10.2,342.0,545.11,452.61
2018,12,28,9,45,879.0,54.0,2.85,10.8,376.0,563.51,466.1
2018,12,28,10,0,900.0,56.0,2.9,11.4,410.0,579.26,477.02
2018,12,28,10,15,914.5,56.5,2.8,11.7,437.5,586.69,481.14
2018,12,28,10,30,929.0,57.0,2.7,12.0,465.0,591.09,482.63
2018,12,28,10,45,939.0,57.5,2.65,12.25,486.0,589.8,479.77
2018,12,28,11,0,949.0,58.0,2.6,12.5,507.0,585.29,474.23
2018,12,28,11,15,954.5,58.5,2.65,12.75,520.5,575.09,464.48
2018,12,28,11,30,960.0,59.0,2.7,13.0,534.0,561.7,452.03
2018,12,28,11,45,961.5,59.0,2.7,13.2,539.5,542.61,434.81
2018,12,28,12,0,963.0,59.0,2.7,13.4,545.0,520.54,414.94
2018,12,28,12,15,955.0,61.0,2.75,13.5,541.5,493.35,390.94
2018,12,28,12,30,947.0,63.0,2.8,13.6,538.0,463.79,364.57
2018,12,28,12,45,937.0,65.0,2.9,13.7,527.5,431.28,335.39
2018,12,28,13,0,927.0,67.0,3.0,13.8,517.0,396.89,304.06
2018,12,28,13,15,919.5,66.5,2.95,13.8,500.0,359.32,269.45
2018,12,28,13,30,912.0,66.0,2.9,13.8,483.0,320.18,233.07
2018,12,28,13,45,900.5,64.5,2.85,13.8,458.5,277.79,193.99
2018,12,28,14,0,889.0,63.0,2.8,13.8,434.0,234.57,154.64
2018,12,28,14,15,872.0,61.0,2.7,13.55,403.0,189.44,115.55
2018,12,28,14,30,855.0,59.0,2.6,13.3,372.0,144.4,79.87
2018,12,28,14,45,829.5,56.5,2.45,13.1,336.0,94.35,46.71
2018,12,28,15,0,804.0,54.0,2.3,12.9,300.0,49.99,29.91
2018,12,28,15,15,766.0,51.0,2.3,12.9,259.5,38.72,29.24
2018,12,28,15,30,728.0,48.0,2.3,12.9,219.0,37.48,28.03
2018,12,28,15,45,667.5,43.0,1.75,11.1,176.5,34.45,25.32
2018,12,28,16,0,607.0,38.0,1.2,9.3,134.0,31.44,22.46
2018,12,28,16,15,503.5,31.5,1.2,8.8,94.5,26.92,17.72
2018,12,28,16,30,400.0,25.0,1.2,8.3,55.0,22.42,8.95
2018,12,28,16,45,231.5,15.5,1.25,7.8,30.0,14.77,0.0
2018,12,28,17,0,63.0,6.0,1.3,7.3,5.0,0.0,0.0
2018,12,28,17,15,31.5,3.0,1.25,7.2,2.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,0.55,7.6,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,0.45,7.8,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,0.45,7.9,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,0.55,7.9,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.75,6.95,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.65,6.85,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.55,6.7,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,29,7,15,78.5,7.0,0.5,7.2,9.5,0.0,0.0
2018,12,29,7,30,157.0,14.0,0.5,7.7,19.0,74.87,0.0
2018,12,29,7,45,341.5,22.0,0.45,8.15,55.0,190.89,109.3
2018,12,29,8,0,526.0,30.0,0.4,8.6,91.0,290.38,225.12
2018,12,29,8,15,558.5,37.5,0.55,9.3,126.0,326.82,261.86
2018,12,29,8,30,591.0,45.0,0.7,10.0,161.0,363.16,295.03
2018,12,29,8,45,475.5,68.0,0.85,10.7,175.0,343.61,281.7
2018,12,29,9,0,360.0,91.0,1.0,11.4,189.0,311.82,257.04
2018,12,29,9,15,563.0,76.0,1.2,12.0,254.0,411.59,338.8
2018,12,29,9,30,766.0,61.0,1.4,12.6,319.0,508.72,415.35
2018,12,29,9,45,812.5,59.0,1.6,13.2,357.0,536.08,435.85
2018,12,29,10,0,859.0,57.0,1.8,13.8,395.0,557.97,452.27
2018,12,29,10,15,872.5,58.5,1.85,14.1,422.0,566.07,457.34
2018,12,29,10,30,886.0,60.0,1.9,14.4,449.0,571.25,460.01
2018,12,29,10,45,894.5,61.5,1.95,14.75,470.0,570.58,457.93
2018,12,29,11,0,903.0,63.0,2.0,15.1,491.0,566.81,453.33
2018,12,29,11,15,907.5,64.0,2.0,15.3,504.0,557.23,444.17
2018,12,29,11,30,912.0,65.0,2.0,15.5,517.0,544.6,432.5
2018,12,29,11,45,912.5,65.5,2.0,15.7,522.0,526.44,416.37
2018,12,29,12,0,913.0,66.0,2.0,15.9,527.0,505.49,397.79
2018,12,29,12,15,910.5,66.5,2.05,16.0,525.0,480.45,376.0
2018,12,29,12,30,908.0,67.0,2.1,16.1,523.0,452.95,351.78
2018,12,29,12,45,902.0,67.5,2.1,16.25,513.5,421.73,323.94
2018,12,29,13,0,896.0,68.0,2.1,16.4,504.0,388.53,293.96
2018,12,29,13,15,887.0,67.0,2.15,16.4,486.5,351.15,260.41
2018,12,29,13,30,878.0,66.0,2.2,16.4,469.0,312.39,225.2
2018,12,29,13,45,864.5,65.0,2.25,16.4,445.0,271.36,188.03
2018,12,29,14,0,851.0,64.0,2.3,16.4,421.0,229.7,150.66
2018,12,29,14,15,833.0,62.5,2.1,16.15,391.0,182.55,110.35
2018,12,29,14,30,815.0,61.0,1.9,15.9,361.0,139.34,76.32
2018,12,29,14,45,788.5,58.5,1.75,15.65,325.5,95.27,47.81
2018,12,29,15,0,762.0,56.0,1.6,15.4,290.0,52.81,31.12
2018,12,29,15,15,724.0,52.5,1.6,15.4,251.0,39.84,29.93
2018,12,29,15,30,686.0,49.0,1.6,15.4,212.0,38.21,28.39
2018,12,29,15,45,625.5,44.5,1.3,13.9,171.0,35.69,26.14
2018,12,29,16,0,565.0,40.0,1.0,12.4,130.0,33.25,23.78
2018,12,29,16,15,442.5,33.5,1.05,12.05,90.5,26.32,17.01
2018,12,29,16,30,320.0,27.0,1.1,11.7,51.0,22.28,9.33
2018,12,29,16,45,187.0,16.5,1.15,11.35,28.0,15.73,0.0
2018,12,29,17,0,54.0,6.0,1.2,11.0,5.0,0.0,0.0
2018,12,29,17,15,27.0,3.0,1.15,10.95,2.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,30,7,15,68.5,7.5,1.35,7.2,9.5,0.0,0.0
2018,12,30,7,30,137.0,15.0,1.5,7.9,19.0,67.97,0.0
2018,12,30,7,45,251.5,26.0,1.6,8.65,49.0,156.64,87.95
2018,12,30,8,0,366.0,37.0,1.7,9.4,79.0,231.17,180.92
2018,12,30,8,15,319.0,51.5,1.85,9.65,99.0,232.24,188.67
2018,12,30,8,30,272.0,66.0,2.0,9.9,119.0,231.03,190.76
2018,12,30,8,45,267.0,82.0,2.15,10.2,144.0,241.03,200.82
2018,12,30,9,0,262.0,98.0,2.3,10.5,169.0,259.08,216.6
2018,12,30,9,15,421.0,94.0,2.3,10.75,227.5,351.0,293.58
2018,12,30,9,30,580.0,90.0,2.3,11.0,286.0,440.86,366.54
2018,12,30,9,45,612.0,93.0,2.35,11.3,318.0,464.27,384.45
2018,12,30,10,0,644.0,96.0,2.4,11.6,350.0,485.78,400.78
2018,12,30,10,15,657.0,101.0,2.4,11.9,375.5,496.48,407.99
2018,12,30,10,30,670.0,106.0,2.4,12.2,401.0,504.77,413.11
2018,12,30,10,45,763.0,91.5,2.35,12.45,442.0,533.25,434.31
2018,12,30,11,0,856.0,77.0,2.3,12.7,483.0,559.43,452.93
2018,12,30,11,15,877.5,74.5,2.3,13.0,500.5,553.69,446.41
2018,12,30,11,30,899.0,72.0,2.3,13.3,518.0,546.63,438.77
2018,12,30,11,45,905.5,71.0,2.3,13.55,525.0,530.13,423.66
2018,12,30,12,0,912.0,70.0,2.3,13.8,532.0,510.65,405.95
2018,12,30,12,15,911.5,70.0,2.4,14.0,530.5,486.05,384.24
2018,12,30,12,30,911.0,70.0,2.5,14.2,529.0,458.88,359.98
2018,12,30,12,45,907.0,70.0,2.55,14.4,520.0,427.87,332.03
2018,12,30,13,0,903.0,70.0,2.6,14.6,511.0,394.75,301.78
2018,12,30,13,15,894.5,69.0,2.75,14.65,493.5,357.28,267.83
2018,12,30,13,30,886.0,68.0,2.9,14.7,476.0,318.38,232.12
2018,12,30,13,45,874.0,66.5,3.05,14.75,452.0,276.92,194.14
2018,12,30,14,0,862.0,65.0,3.2,14.8,428.0,234.71,155.79
2018,12,30,14,15,843.5,63.5,3.15,14.65,397.5,187.01,114.53
2018,12,30,14,30,825.0,62.0,3.1,14.5,367.0,143.23,79.54
2018,12,30,14,45,798.5,59.5,3.05,14.4,331.5,98.64,50.05
2018,12,30,15,0,772.0,57.0,3.0,14.3,296.0,55.64,32.25
2018,12,30,15,15,733.5,53.5,3.0,14.3,256.0,40.64,30.78
2018,12,30,15,30,695.0,50.0,3.0,14.3,216.0,39.04,29.26
2018,12,30,15,45,632.5,45.5,2.2,12.85,174.5,36.54,27.01
2018,12,30,16,0,570.0,41.0,1.4,11.4,133.0,34.14,24.68
2018,12,30,16,15,463.5,34.0,1.35,10.8,94.0,26.7,17.49
2018,12,30,16,30,357.0,27.0,1.3,10.2,55.0,22.18,9.93
2018,12,30,16,45,204.0,16.5,1.25,9.6,30.0,15.73,0.0
2018,12,30,17,0,51.0,6.0,1.2,9.0,5.0,0.0,0.0
2018,12,30,17,15,25.5,3.0,1.25,8.85,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,31,7,15,17.0,5.5,1.95,6.45,6.0,0.0,0.0
2018,12,31,7,30,34.0,11.0,2.2,7.1,12.0,23.8,0.0
2018,12,31,7,45,228.5,23.0,2.45,7.75,48.0,144.04,79.81
2018,12,31,8,0,423.0,35.0,2.7,8.4,84.0,254.88,200.75
2018,12,31,8,15,409.5,45.5,2.9,8.8,109.0,269.83,220.64
2018,12,31,8,30,396.0,56.0,3.1,9.2,134.0,283.08,235.34
2018,12,31,8,45,368.5,74.5,3.3,9.65,159.5,293.77,246.13
2018,12,31,9,0,341.0,93.0,3.5,10.1,185.0,304.55,255.83
2018,12,31,9,15,410.5,97.0,3.6,10.5,224.0,349.12,293.48
2018,12,31,9,30,480.0,101.0,3.7,10.9,263.0,394.06,330.51
2018,12,31,9,45,634.5,87.5,3.75,11.3,324.0,471.53,393.61
2018,12,31,10,0,789.0,74.0,3.8,11.7,385.0,542.59,449.98
2018,12,31,10,15,856.5,66.5,3.9,11.9,425.5,571.04,471.67
2018,12,31,10,30,924.0,59.0,4.0,12.1,466.0,593.72,488.64
2018,12,31,10,45,934.0,60.0,4.1,12.35,487.5,593.31,486.77
2018,12,31,11,0,944.0,61.0,4.2,12.6,509.0,589.68,482.41
2018,12,31,11,15,950.0,61.5,4.25,12.7,523.0,580.06,473.24
2018,12,31,11,30,956.0,62.0,4.3,12.8,537.0,567.24,461.3
2018,12,31,11,45,958.5,62.5,4.4,12.85,543.5,549.46,445.4
2018,12,31,12,0,961.0,63.0,4.5,12.9,550.0,528.65,426.69
2018,12,31,12,15,958.0,63.5,4.55,12.9,548.0,502.38,403.15
2018,12,31,12,30,955.0,64.0,4.6,12.9,546.0,473.52,377.01
2018,12,31,12,45,947.5,65.5,4.6,12.9,536.5,441.4,347.58
2018,12,31,13,0,940.0,67.0,4.6,12.9,527.0,407.22,315.88
2018,12,31,13,15,933.0,66.0,4.65,12.85,510.0,369.01,280.43
2018,12,31,13,30,926.0,65.0,4.7,12.8,493.0,329.16,243.06
2018,12,31,13,45,914.0,64.0,4.7,12.75,468.5,286.61,203.32
2018,12,31,14,0,902.0,63.0,4.7,12.7,444.0,243.21,163.19
2018,12,31,14,15,885.5,61.0,4.6,12.5,413.0,197.58,122.84
2018,12,31,14,30,869.0,59.0,4.5,12.3,382.0,151.96,85.64
2018,12,31,14,45,844.5,57.0,4.4,12.1,346.0,101.61,50.87
2018,12,31,15,0,820.0,55.0,4.3,11.9,310.0,56.82,31.59
2018,12,31,15,15,783.0,51.5,4.3,11.9,269.0,38.96,29.56
2018,12,31,15,30,746.0,48.0,4.3,11.9,228.0,37.26,27.96
2018,12,31,15,45,615.5,38.0,2.5,14.15,168.0,29.55,20.66
2018,12,31,16,0,485.0,28.0,0.7,16.4,108.0,21.73,13.38
2018,12,31,16,15,378.0,28.5,0.65,16.0,79.5,21.54,12.76
2018,12,31,16,30,271.0,29.0,0.6,15.6,51.0,23.99,11.44
2018,12,31,16,45,151.5,17.0,0.6,15.15,28.0,16.2,0.0
2018,12,31,17,0,32.0,5.0,0.6,14.7,5.0,4.77,0.0
2018,12,31,17,15,16.0,2.5,0.5,14.45,2.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.35,13.95,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.45,13.1,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.4,12.65,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.45,12.35,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.5,12.05,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.5,11.1,0.0,0.0,0.0
